Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,69.5,8.0,1.4,14.0,10.0,0.0,0.0
2018,6,12,5,0,139.0,16.0,1.4,14.3,20.0,13.66,0.0
2018,6,12,5,15,264.5,25.5,1.4,14.85,51.0,21.19,7.89
2018,6,12,5,30,390.0,35.0,1.4,15.4,82.0,28.74,18.82
2018,6,12,5,45,474.5,42.0,1.4,15.95,125.0,33.94,24.07
2018,6,12,6,0,559.0,49.0,1.4,16.5,168.0,39.15,28.97
2018,6,12,6,15,613.5,53.0,1.4,17.05,215.5,41.79,31.43
2018,6,12,6,30,668.0,57.0,1.4,17.6,263.0,48.37,37.21
2018,6,12,6,45,706.0,61.0,1.35,18.15,313.5,51.12,39.5
2018,6,12,7,0,744.0,65.0,1.3,18.7,364.0,53.84,41.68
2018,6,12,7,15,771.0,68.0,1.4,19.45,414.0,55.62,42.96
2018,6,12,7,30,798.0,71.0,1.5,20.2,464.0,57.37,44.17
2018,6,12,7,45,818.5,73.5,1.55,20.9,513.0,67.12,52.22
2018,6,12,8,0,839.0,76.0,1.6,21.6,562.0,69.02,53.5
2018,6,12,8,15,854.5,78.0,1.65,22.2,608.0,70.4,54.36
2018,6,12,8,30,870.0,80.0,1.7,22.8,654.0,71.67,55.12
2018,6,12,8,45,882.0,82.0,1.8,23.4,697.0,72.75,55.73
2018,6,12,9,0,894.0,84.0,1.9,24.0,740.0,112.68,60.99
2018,6,12,9,15,903.0,86.0,1.95,24.3,778.5,165.24,88.91
2018,6,12,9,30,912.0,88.0,2.0,24.6,817.0,219.03,127.69
2018,6,12,9,45,919.5,88.5,2.1,24.95,849.5,272.52,171.3
2018,6,12,10,0,927.0,89.0,2.2,25.3,882.0,326.65,217.43
2018,6,12,10,15,932.0,90.5,2.25,25.5,909.0,381.04,264.24
2018,6,12,10,30,937.0,92.0,2.3,25.7,936.0,435.4,310.41
2018,6,12,10,45,940.5,93.0,2.4,25.85,956.0,488.53,354.82
2018,6,12,11,0,944.0,94.0,2.5,26.0,976.0,541.06,397.64
2018,6,12,11,15,946.0,94.5,2.55,26.05,989.0,591.62,437.9
2018,6,12,11,30,948.0,95.0,2.6,26.1,1002.0,641.06,476.27
2018,6,12,11,45,948.5,95.5,2.7,26.15,1008.0,688.25,512.32
2018,6,12,12,0,949.0,96.0,2.8,26.2,1014.0,733.86,546.47
2018,6,12,12,15,948.5,97.5,2.9,26.1,1013.5,777.8,578.78
2018,6,12,12,30,948.0,99.0,3.0,26.0,1013.0,819.76,607.87
2018,6,12,12,45,945.0,99.5,3.1,25.95,1004.0,856.63,633.35
2018,6,12,13,0,942.0,100.0,3.2,25.9,995.0,890.89,657.06
2018,6,12,13,15,939.0,99.5,3.25,25.75,979.0,921.42,678.26
2018,6,12,13,30,936.0,99.0,3.3,25.6,963.0,948.95,697.54
2018,6,12,13,45,866.0,135.5,3.4,25.5,919.5,946.59,697.33
2018,6,12,14,0,796.0,172.0,3.5,25.4,876.0,953.01,703.31
2018,6,12,14,15,669.5,231.0,3.5,25.2,809.5,919.07,681.88
2018,6,12,14,30,543.0,290.0,3.5,25.0,743.0,864.81,643.74
2018,6,12,14,45,608.5,243.5,3.55,24.8,731.5,901.63,673.25
2018,6,12,15,0,674.0,197.0,3.6,24.6,720.0,931.4,696.28
2018,6,12,15,15,702.0,172.5,3.6,24.6,692.0,941.65,704.41
2018,6,12,15,30,730.0,148.0,3.6,24.6,664.0,947.73,710.03
2018,6,12,15,45,731.5,136.0,3.6,24.15,625.0,937.63,706.12
2018,6,12,16,0,733.0,124.0,3.6,23.7,586.0,924.17,700.11
2018,6,12,16,15,734.0,112.0,3.55,23.35,544.0,900.55,686.57
2018,6,12,16,30,735.0,100.0,3.5,23.0,502.0,880.64,675.61
2018,6,12,16,45,741.0,89.0,3.5,22.65,461.0,863.61,666.84
2018,6,12,17,0,747.0,78.0,3.5,22.3,420.0,843.25,655.52
2018,6,12,17,15,730.0,72.5,3.45,21.75,374.0,805.35,631.52
2018,6,12,17,30,713.0,67.0,3.4,21.2,328.0,765.65,605.51
2018,6,12,17,45,671.0,62.5,3.4,20.65,278.5,703.61,561.99
2018,6,12,18,0,629.0,58.0,3.4,20.1,229.0,648.28,521.57
2018,6,12,18,15,558.5,52.5,3.35,19.4,181.5,563.49,456.22
2018,6,12,18,30,488.0,47.0,3.3,18.7,134.0,481.9,390.11
2018,6,12,18,45,384.5,39.0,3.2,17.95,94.5,376.54,301.13
2018,6,12,19,0,281.0,31.0,3.1,17.2,55.0,276.86,193.26
2018,6,12,19,15,166.0,19.5,3.15,16.8,31.5,124.95,0.0
2018,6,12,19,30,51.0,8.0,3.2,16.4,8.0,37.98,0.0
2018,6,12,19,45,25.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,4,45,60.0,8.0,2.55,12.85,10.0,0.0,0.0
2018,6,13,5,0,120.0,16.0,2.6,13.1,20.0,13.66,0.0
2018,6,13,5,15,243.5,27.0,2.6,13.55,51.0,22.53,8.79
2018,6,13,5,30,367.0,38.0,2.6,14.0,82.0,31.32,21.11
2018,6,13,5,45,456.5,45.5,2.55,14.5,125.5,36.81,26.71
2018,6,13,6,0,546.0,53.0,2.5,15.0,169.0,42.32,31.93
2018,6,13,6,15,604.5,57.5,2.5,15.5,217.5,45.22,34.65
2018,6,13,6,30,663.0,62.0,2.5,16.0,266.0,48.17,37.27
2018,6,13,6,45,704.0,65.5,2.45,16.55,317.0,54.68,42.89
2018,6,13,7,0,745.0,69.0,2.4,17.1,368.0,56.91,44.64
2018,6,13,7,15,773.5,72.0,2.4,17.8,419.0,58.6,45.85
2018,6,13,7,30,802.0,75.0,2.4,18.5,470.0,60.26,47.0
2018,6,13,7,45,823.5,77.5,2.45,19.2,519.5,61.42,47.69
2018,6,13,8,0,845.0,80.0,2.5,19.9,569.0,71.73,56.21
2018,6,13,8,15,860.5,82.0,2.5,20.6,615.5,73.06,56.99
2018,6,13,8,30,876.0,84.0,2.5,21.3,662.0,74.27,57.68
2018,6,13,8,45,888.5,85.5,2.5,21.95,705.0,75.0,57.98
2018,6,13,9,0,901.0,87.0,2.5,22.6,748.0,114.67,62.9
2018,6,13,9,15,908.0,90.0,2.6,23.15,786.0,168.02,91.45
2018,6,13,9,30,915.0,93.0,2.7,23.7,824.0,222.39,130.85
2018,6,13,9,45,917.5,96.5,2.75,24.2,855.5,276.9,175.56
2018,6,13,10,0,920.0,100.0,2.8,24.7,887.0,331.57,222.32
2018,6,13,10,15,925.0,101.0,2.85,25.05,913.0,385.37,268.75
2018,6,13,10,30,930.0,102.0,2.9,25.4,939.0,439.14,314.53
2018,6,13,10,45,933.5,103.0,2.95,25.75,959.5,492.01,358.6
2018,6,13,11,0,937.0,104.0,3.0,26.1,980.0,544.32,401.0
2018,6,13,11,15,939.0,104.5,3.1,26.25,993.0,594.69,441.27
2018,6,13,11,30,941.0,105.0,3.2,26.4,1006.0,643.96,479.69
2018,6,13,11,45,941.5,105.0,3.25,26.55,1011.0,690.64,515.15
2018,6,13,12,0,942.0,105.0,3.3,26.7,1016.0,735.74,548.68
2018,6,13,12,15,939.5,106.0,3.45,26.7,1013.5,777.73,580.01
2018,6,13,12,30,937.0,107.0,3.6,26.7,1011.0,817.59,607.8
2018,6,13,12,45,930.0,110.0,3.7,26.7,1000.5,853.21,632.42
2018,6,13,13,0,923.0,113.0,3.8,26.7,990.0,886.09,655.18
2018,6,13,13,15,919.0,112.0,3.9,26.5,973.0,915.09,675.89
2018,6,13,13,30,915.0,111.0,4.0,26.3,956.0,941.06,694.68
2018,6,13,13,45,879.0,128.5,4.15,26.1,924.0,951.82,703.7
2018,6,13,14,0,843.0,146.0,4.3,25.9,892.0,971.64,719.03
2018,6,13,14,15,779.0,173.0,4.35,25.6,845.0,958.1,711.8
2018,6,13,14,30,715.0,200.0,4.4,25.3,798.0,949.42,708.14
2018,6,13,14,45,728.0,183.0,4.5,25.0,769.5,959.01,717.2
2018,6,13,15,0,741.0,166.0,4.6,24.7,741.0,965.1,724.18
2018,6,13,15,15,739.0,156.0,4.6,24.7,704.5,960.43,722.43
2018,6,13,15,30,737.0,146.0,4.6,24.7,668.0,952.44,718.62
2018,6,13,15,45,732.5,136.5,4.7,23.9,627.0,939.24,714.43
2018,6,13,16,0,728.0,127.0,4.8,23.1,586.0,922.88,708.03
2018,6,13,16,15,712.0,120.0,4.75,22.6,540.0,895.06,691.6
2018,6,13,16,30,696.0,113.0,4.7,22.1,494.0,864.67,673.24
2018,6,13,16,45,705.0,99.5,4.7,21.6,454.0,847.86,664.77
2018,6,13,17,0,714.0,86.0,4.7,21.1,414.0,821.98,649.43
2018,6,13,17,15,696.0,79.5,4.65,20.5,368.0,788.42,628.02
2018,6,13,17,30,678.0,73.0,4.6,19.9,322.0,747.67,600.54
2018,6,13,17,45,633.5,68.5,4.55,19.3,273.5,685.06,555.32
2018,6,13,18,0,589.0,64.0,4.5,18.7,225.0,622.95,508.59
2018,6,13,18,15,522.0,57.5,4.4,18.1,178.5,540.69,443.49
2018,6,13,18,30,455.0,51.0,4.3,17.5,132.0,461.25,377.66
2018,6,13,18,45,354.0,41.5,4.2,16.85,93.0,356.73,287.94
2018,6,13,19,0,253.0,32.0,4.1,16.2,54.0,262.27,186.01
2018,6,13,19,15,148.0,20.0,4.1,15.85,31.0,113.75,0.0
2018,6,13,19,30,43.0,8.0,4.1,15.5,8.0,33.12,0.0
2018,6,13,19,45,21.5,4.0,4.05,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.45,12.3,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.5,12.4,19.0,13.66,0.0
2018,6,14,5,15,190.5,29.0,3.45,12.7,48.5,22.52,8.8
2018,6,14,5,30,297.0,42.0,3.4,13.0,78.0,32.46,22.17
2018,6,14,5,45,338.0,52.5,3.35,13.3,111.0,40.15,29.78
2018,6,14,6,0,379.0,63.0,3.3,13.6,144.0,47.64,36.84
2018,6,14,6,15,304.5,86.5,3.15,13.95,162.5,63.2,50.88
2018,6,14,6,30,230.0,110.0,3.0,14.3,181.0,80.18,65.94
2018,6,14,6,45,203.0,133.5,2.85,14.7,204.5,94.78,78.63
2018,6,14,7,0,176.0,157.0,2.7,15.1,228.0,113.01,94.24
2018,6,14,7,15,208.0,177.0,2.6,15.5,271.5,125.97,105.01
2018,6,14,7,30,240.0,197.0,2.5,15.9,315.0,132.0,109.66
2018,6,14,7,45,329.0,201.5,2.35,16.3,381.5,135.09,111.74
2018,6,14,8,0,418.0,206.0,2.2,16.7,448.0,129.54,106.45
2018,6,14,8,15,579.5,170.5,2.15,17.1,536.0,107.27,87.04
2018,6,14,8,30,741.0,135.0,2.1,17.5,624.0,84.91,67.64
2018,6,14,8,45,803.0,119.5,2.05,17.9,681.0,82.69,65.48
2018,6,14,9,0,865.0,104.0,2.0,18.3,738.0,122.27,71.22
2018,6,14,9,15,878.5,104.0,2.0,18.6,777.5,172.79,98.06
2018,6,14,9,30,892.0,104.0,2.0,18.9,817.0,224.94,136.04
2018,6,14,9,45,906.5,102.0,2.05,19.25,852.0,277.52,179.36
2018,6,14,10,0,921.0,100.0,2.1,19.6,887.0,331.41,225.85
2018,6,14,10,15,927.0,100.5,2.2,19.85,914.0,385.25,273.11
2018,6,14,10,30,933.0,101.0,2.3,20.1,941.0,439.15,319.86
2018,6,14,10,45,937.5,101.5,2.35,20.35,961.5,492.26,364.88
2018,6,14,11,0,942.0,102.0,2.4,20.6,982.0,544.88,408.29
2018,6,14,11,15,944.5,102.5,2.5,20.7,995.5,595.73,449.61
2018,6,14,11,30,947.0,103.0,2.6,20.8,1009.0,645.53,489.09
2018,6,14,11,45,948.5,102.5,2.7,20.9,1015.0,692.71,525.76
2018,6,14,12,0,950.0,102.0,2.8,21.0,1021.0,738.37,560.54
2018,6,14,12,15,948.5,103.0,2.9,21.0,1019.5,781.37,592.79
2018,6,14,12,30,947.0,104.0,3.0,21.0,1018.0,822.31,621.51
2018,6,14,12,45,942.5,105.5,3.1,21.0,1008.5,858.98,647.21
2018,6,14,13,0,938.0,107.0,3.2,21.0,999.0,892.99,671.08
2018,6,14,13,15,935.5,106.0,3.25,21.0,983.0,923.63,692.35
2018,6,14,13,30,933.0,105.0,3.3,21.0,967.0,951.29,711.65
2018,6,14,13,45,898.0,121.5,3.35,20.95,934.5,962.54,720.13
2018,6,14,14,0,863.0,138.0,3.4,20.9,902.0,969.58,726.04
2018,6,14,14,15,797.0,166.0,3.4,20.75,853.5,968.43,726.52
2018,6,14,14,30,731.0,194.0,3.4,20.6,805.0,958.74,721.43
2018,6,14,14,45,729.5,183.5,3.45,20.5,772.0,960.87,724.76
2018,6,14,15,0,728.0,173.0,3.5,20.4,739.0,959.65,725.84
2018,6,14,15,15,740.0,156.5,3.5,20.4,706.0,961.93,728.88
2018,6,14,15,30,752.0,140.0,3.5,20.4,673.0,953.18,724.5
2018,6,14,15,45,756.0,128.0,3.5,20.05,634.5,946.05,722.42
2018,6,14,16,0,760.0,116.0,3.5,19.7,596.0,935.45,718.03
2018,6,14,16,15,757.0,105.0,3.5,19.4,552.0,915.55,707.11
2018,6,14,16,30,754.0,94.0,3.5,19.1,508.0,892.41,693.91
2018,6,14,16,45,750.5,86.5,3.5,18.85,465.5,870.09,681.06
2018,6,14,17,0,747.0,79.0,3.5,18.6,423.0,844.98,665.96
2018,6,14,17,15,716.5,76.0,3.5,18.2,374.5,797.73,634.71
2018,6,14,17,30,686.0,73.0,3.5,17.8,326.0,755.2,606.1
2018,6,14,17,45,638.5,68.5,3.45,17.4,276.0,689.73,558.74
2018,6,14,18,0,591.0,64.0,3.4,17.0,226.0,624.93,509.98
2018,6,14,18,15,521.5,58.0,3.35,16.55,179.5,541.2,444.09
2018,6,14,18,30,452.0,52.0,3.3,16.1,133.0,460.33,377.37
2018,6,14,18,45,346.0,43.0,3.2,15.65,94.0,352.43,285.0
2018,6,14,19,0,240.0,34.0,3.1,15.2,55.0,257.2,184.23
2018,6,14,19,15,139.5,21.0,3.15,14.9,31.5,109.15,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,30.71,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,8.5,3.15,12.65,9.5,0.0,0.0
2018,6,15,5,0,71.0,17.0,3.2,12.8,19.0,14.51,0.0
2018,6,15,5,15,172.0,30.0,3.25,13.05,47.5,23.25,9.19
2018,6,15,5,30,273.0,43.0,3.3,13.3,76.0,33.13,22.71
2018,6,15,5,45,363.0,52.5,3.35,13.55,117.0,40.28,29.85
2018,6,15,6,0,453.0,62.0,3.4,13.8,158.0,49.25,38.23
2018,6,15,6,15,490.0,70.5,3.4,14.1,199.5,54.74,43.33
2018,6,15,6,30,527.0,79.0,3.4,14.4,241.0,60.03,48.06
2018,6,15,6,45,566.5,87.0,3.4,14.7,289.5,64.75,52.14
2018,6,15,7,0,606.0,95.0,3.4,15.0,338.0,69.27,55.94
2018,6,15,7,15,661.0,95.0,3.45,15.3,392.5,68.13,54.7
2018,6,15,7,30,716.0,95.0,3.5,15.6,447.0,67.27,53.69
2018,6,15,7,45,740.5,98.5,3.5,15.85,495.5,74.88,60.09
2018,6,15,8,0,765.0,102.0,3.5,16.1,544.0,76.06,60.84
2018,6,15,8,15,784.0,104.5,3.5,16.35,590.0,76.39,60.87
2018,6,15,8,30,803.0,107.0,3.5,16.6,636.0,76.67,60.87
2018,6,15,8,45,783.0,123.0,3.5,16.9,667.0,84.49,67.33
2018,6,15,9,0,763.0,139.0,3.5,17.2,698.0,126.6,77.96
2018,6,15,9,15,792.5,134.5,3.5,17.4,742.0,171.37,101.18
2018,6,15,9,30,822.0,130.0,3.5,17.6,786.0,219.72,136.07
2018,6,15,9,45,744.5,175.5,3.5,17.85,788.5,272.83,183.67
2018,6,15,10,0,667.0,221.0,3.5,18.1,791.0,325.31,231.47
2018,6,15,10,15,561.5,284.0,3.5,18.25,774.5,376.93,278.15
2018,6,15,10,30,456.0,347.0,3.5,18.4,758.0,413.39,311.1
2018,6,15,10,45,433.0,367.5,3.5,18.5,764.5,448.89,340.74
2018,6,15,11,0,410.0,388.0,3.5,18.6,771.0,482.57,368.11
2018,6,15,11,15,452.0,364.0,3.55,18.65,792.0,519.25,397.53
2018,6,15,11,30,494.0,340.0,3.6,18.7,813.0,558.58,428.79
2018,6,15,11,45,545.5,314.0,3.65,18.75,839.5,604.67,464.89
2018,6,15,12,0,597.0,288.0,3.7,18.8,866.0,649.53,499.89
2018,6,15,12,15,635.0,269.5,3.75,18.75,883.5,697.77,536.88
2018,6,15,12,30,673.0,251.0,3.8,18.7,901.0,746.81,574.08
2018,6,15,12,45,745.0,209.0,3.9,18.65,922.5,802.82,617.0
2018,6,15,13,0,817.0,167.0,4.0,18.6,944.0,853.64,654.68
2018,6,15,13,15,839.0,152.5,4.05,18.5,939.0,880.07,673.74
2018,6,15,13,30,861.0,138.0,4.1,18.4,934.0,916.41,699.93
2018,6,15,13,45,876.5,125.0,4.15,18.3,918.0,945.56,721.06
2018,6,15,14,0,892.0,112.0,4.2,18.2,902.0,971.64,740.2
2018,6,15,14,15,858.0,125.5,4.25,18.05,865.5,973.32,742.79
2018,6,15,14,30,824.0,139.0,4.3,17.9,829.0,984.77,752.46
2018,6,15,14,45,806.5,139.5,4.35,17.7,791.5,982.72,753.0
2018,6,15,15,0,789.0,140.0,4.4,17.5,754.0,977.21,751.6
2018,6,15,15,15,775.5,137.0,4.4,17.5,714.0,968.59,747.15
2018,6,15,15,30,762.0,134.0,4.4,17.5,674.0,956.74,740.57
2018,6,15,15,45,749.0,128.0,4.4,17.15,631.0,938.92,730.91
2018,6,15,16,0,736.0,122.0,4.4,16.8,588.0,918.08,719.15
2018,6,15,16,15,750.0,107.0,4.35,16.55,550.0,911.0,716.57
2018,6,15,16,30,764.0,92.0,4.3,16.3,512.0,899.96,711.14
2018,6,15,16,45,747.0,87.5,4.25,16.05,466.0,868.1,690.71
2018,6,15,17,0,730.0,83.0,4.2,15.8,420.0,834.0,668.45
2018,6,15,17,15,694.5,79.5,4.2,15.45,370.0,787.44,636.86
2018,6,15,17,30,659.0,76.0,4.2,15.1,320.0,735.06,599.89
2018,6,15,17,45,604.5,72.5,4.15,14.8,270.5,665.48,548.09
2018,6,15,18,0,550.0,69.0,4.1,14.5,221.0,596.85,495.01
2018,6,15,18,15,476.5,63.0,4.0,14.15,175.5,510.79,425.58
2018,6,15,18,30,403.0,57.0,3.9,13.8,130.0,427.43,355.46
2018,6,15,18,45,295.0,46.5,3.8,13.45,91.5,319.13,260.9
2018,6,15,19,0,187.0,36.0,3.7,13.1,53.0,223.58,162.39
2018,6,15,19,15,106.0,21.5,3.65,12.95,30.0,121.15,0.0
2018,6,15,19,30,25.0,7.0,3.6,12.8,7.0,21.3,0.0
2018,6,15,19,45,12.5,3.5,3.55,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,16,4,45,26.0,7.5,1.3,13.05,8.5,0.0,0.0
2018,6,16,5,0,52.0,15.0,1.3,13.1,17.0,12.8,0.0
2018,6,16,5,15,133.5,30.0,1.35,13.35,44.0,23.17,9.05
2018,6,16,5,30,215.0,45.0,1.4,13.6,71.0,34.43,23.81
2018,6,16,5,45,266.5,56.0,1.45,13.8,103.0,42.38,31.69
2018,6,16,6,0,318.0,67.0,1.5,14.0,135.0,50.14,39.02
2018,6,16,6,15,274.5,88.5,1.5,14.3,158.0,66.31,53.56
2018,6,16,6,30,231.0,110.0,1.5,14.6,181.0,80.19,65.84
2018,6,16,6,45,251.5,129.5,1.5,14.9,219.5,92.79,76.76
2018,6,16,7,0,272.0,149.0,1.5,15.2,258.0,104.95,87.08
2018,6,16,7,15,314.0,163.0,1.5,15.6,305.0,113.63,94.18
2018,6,16,7,30,356.0,177.0,1.5,16.0,352.0,122.03,100.93
2018,6,16,7,45,461.0,169.0,1.5,16.35,420.0,110.38,90.46
2018,6,16,8,0,566.0,161.0,1.5,16.7,488.0,104.43,84.98
2018,6,16,8,15,559.5,177.5,1.5,17.1,523.0,112.8,91.71
2018,6,16,8,30,553.0,194.0,1.5,17.5,558.0,119.77,97.18
2018,6,16,8,45,464.0,245.0,1.55,17.9,564.5,143.42,116.59
2018,6,16,9,0,375.0,296.0,1.6,18.3,571.0,200.12,146.02
2018,6,16,9,15,553.0,236.0,1.7,18.7,665.5,200.72,133.08
2018,6,16,9,30,731.0,176.0,1.8,19.1,760.0,225.3,142.84
2018,6,16,9,45,808.5,145.5,1.85,19.5,816.0,274.23,180.12
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,330.24,225.41
2018,6,16,10,15,892.5,116.0,2.0,20.15,899.0,382.85,271.3
2018,6,16,10,30,899.0,117.0,2.1,20.4,926.0,435.63,316.81
2018,6,16,10,45,903.5,117.0,2.25,20.7,946.0,486.83,360.29
2018,6,16,11,0,908.0,117.0,2.4,21.0,966.0,537.57,402.34
2018,6,16,11,15,911.0,117.5,2.5,21.1,979.5,587.23,442.65
2018,6,16,11,30,914.0,118.0,2.6,21.2,993.0,635.96,481.25
2018,6,16,11,45,915.5,118.5,2.7,21.35,999.5,682.65,517.37
2018,6,16,12,0,917.0,119.0,2.8,21.5,1006.0,727.98,551.72
2018,6,16,12,15,917.5,119.0,2.95,21.45,1005.5,770.64,584.25
2018,6,16,12,30,918.0,119.0,3.1,21.4,1005.0,811.47,613.7
2018,6,16,12,45,915.0,119.5,3.25,21.4,996.5,847.84,639.52
2018,6,16,13,0,912.0,120.0,3.4,21.4,988.0,881.69,663.63
2018,6,16,13,15,778.5,185.0,3.55,21.2,917.0,868.34,655.94
2018,6,16,13,30,645.0,250.0,3.7,21.0,846.0,845.76,640.55
2018,6,16,13,45,510.5,293.5,3.8,20.85,758.0,783.43,595.92
2018,6,16,14,0,376.0,337.0,3.9,20.7,670.0,716.85,547.23
2018,6,16,14,15,455.0,298.5,3.95,20.45,688.5,771.21,590.29
2018,6,16,14,30,534.0,260.0,4.0,20.2,707.0,824.28,631.62
2018,6,16,14,45,504.5,240.5,4.1,19.95,649.0,786.98,607.0
2018,6,16,15,0,475.0,221.0,4.2,19.7,591.0,746.1,580.03
2018,6,16,15,15,467.0,209.0,4.2,19.7,557.0,732.3,571.68
2018,6,16,15,30,459.0,197.0,4.2,19.7,523.0,716.12,561.45
2018,6,16,15,45,494.0,192.5,4.3,19.1,523.0,750.24,590.2
2018,6,16,16,0,529.0,188.0,4.4,18.5,523.0,782.1,617.47
2018,6,16,16,15,552.5,169.5,4.5,18.15,495.5,783.02,621.37
2018,6,16,16,30,576.0,151.0,4.6,17.8,468.0,791.07,630.63
2018,6,16,16,45,616.0,126.0,4.65,17.4,436.0,794.55,636.41
2018,6,16,17,0,656.0,101.0,4.7,17.0,404.0,792.55,638.17
2018,6,16,17,15,651.5,90.5,4.7,16.6,362.0,762.34,618.3
2018,6,16,17,30,647.0,80.0,4.7,16.2,320.0,729.84,596.18
2018,6,16,17,45,599.5,76.0,4.75,15.75,272.5,665.97,549.11
2018,6,16,18,0,552.0,72.0,4.8,15.3,225.0,602.55,500.45
2018,6,16,18,15,480.0,66.0,4.7,14.9,179.5,517.3,431.39
2018,6,16,18,30,408.0,60.0,4.6,14.5,134.0,433.59,360.79
2018,6,16,18,45,298.5,49.0,4.5,14.05,94.5,325.79,266.46
2018,6,16,19,0,189.0,38.0,4.4,13.6,55.0,228.25,166.91
2018,6,16,19,15,107.0,23.0,4.35,13.4,31.5,124.58,0.0
2018,6,16,19,30,25.0,8.0,4.3,13.2,8.0,22.17,0.0
2018,6,16,19,45,12.5,4.0,4.3,12.95,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,4,45,15.5,7.0,2.05,13.6,7.5,0.0,0.0
2018,6,17,5,0,31.0,14.0,2.0,13.7,15.0,11.95,0.0
2018,6,17,5,15,98.0,29.5,2.05,13.85,40.0,22.89,8.72
2018,6,17,5,30,165.0,45.0,2.1,14.0,65.0,34.62,23.9
2018,6,17,5,45,230.5,58.5,2.1,14.15,100.0,44.05,33.09
2018,6,17,6,0,296.0,72.0,2.1,14.3,135.0,53.62,42.02
2018,6,17,6,15,335.5,85.5,2.1,14.5,174.5,62.75,50.36
2018,6,17,6,30,375.0,99.0,2.1,14.7,214.0,71.56,58.21
2018,6,17,6,45,447.5,106.5,2.1,14.85,268.0,76.34,62.34
2018,6,17,7,0,520.0,114.0,2.1,15.0,322.0,81.06,66.31
2018,6,17,7,15,397.0,143.0,2.1,15.2,314.0,97.02,79.99
2018,6,17,7,30,274.0,172.0,2.1,15.4,306.0,117.89,97.72
2018,6,17,7,45,175.0,207.0,2.05,15.6,296.0,143.91,119.57
2018,6,17,8,0,76.0,242.0,2.0,15.8,286.0,170.34,141.43
2018,6,17,8,15,79.0,262.0,1.95,16.1,311.0,182.53,150.98
2018,6,17,8,30,82.0,282.0,1.9,16.4,336.0,194.37,160.19
2018,6,17,8,45,75.0,296.5,1.9,16.75,348.5,202.85,166.54
2018,6,17,9,0,68.0,311.0,1.9,17.1,361.0,217.44,168.38
2018,6,17,9,15,88.0,338.0,1.85,17.5,406.0,243.78,186.41
2018,6,17,9,30,108.0,365.0,1.8,17.9,451.0,259.6,196.74
2018,6,17,9,45,175.0,384.0,1.75,18.25,530.5,298.15,223.38
2018,6,17,10,0,242.0,403.0,1.7,18.6,610.0,331.85,247.1
2018,6,17,10,15,457.0,315.5,1.65,19.0,721.5,361.03,265.16
2018,6,17,10,30,672.0,228.0,1.6,19.4,833.0,413.72,303.88
2018,6,17,10,45,772.0,180.0,1.55,19.75,890.0,469.05,347.46
2018,6,17,11,0,872.0,132.0,1.5,20.1,947.0,529.5,394.6
2018,6,17,11,15,876.0,132.0,1.45,20.4,960.5,577.79,432.24
2018,6,17,11,30,880.0,132.0,1.4,20.7,974.0,625.31,468.12
2018,6,17,11,45,883.5,131.0,1.4,21.0,981.0,670.86,501.85
2018,6,17,12,0,887.0,130.0,1.4,21.3,988.0,715.26,533.85
2018,6,17,12,15,888.0,128.5,1.45,21.5,987.0,756.13,563.32
2018,6,17,12,30,889.0,127.0,1.5,21.7,986.0,795.2,590.1
2018,6,17,12,45,889.5,125.5,1.5,21.9,978.5,831.86,613.85
2018,6,17,13,0,890.0,124.0,1.5,22.1,971.0,866.22,635.91
2018,6,17,13,15,887.0,123.0,1.6,22.2,955.5,895.47,656.0
2018,6,17,13,30,884.0,122.0,1.7,22.3,940.0,921.85,674.31
2018,6,17,13,45,880.0,120.5,1.75,22.35,918.0,943.86,689.39
2018,6,17,14,0,876.0,119.0,1.8,22.4,896.0,962.72,702.57
2018,6,17,14,15,868.5,118.0,1.85,22.35,867.5,975.49,712.24
2018,6,17,14,30,861.0,117.0,1.9,22.3,839.0,984.94,719.97
2018,6,17,14,45,852.0,115.0,1.95,22.25,804.5,988.51,724.1
2018,6,17,15,0,843.0,113.0,2.0,22.2,770.0,988.74,726.26
2018,6,17,15,15,831.0,111.0,2.0,22.2,730.5,982.63,723.75
2018,6,17,15,30,819.0,109.0,2.0,22.2,691.0,985.94,727.59
2018,6,17,15,45,803.5,106.5,2.15,21.9,647.5,969.32,720.98
2018,6,17,16,0,788.0,104.0,2.3,21.6,604.0,949.67,712.41
2018,6,17,16,15,767.5,101.5,2.4,21.3,557.5,922.12,697.84
2018,6,17,16,30,747.0,99.0,2.5,21.0,511.0,891.98,681.27
2018,6,17,16,45,720.0,95.5,2.6,20.65,462.0,857.75,661.61
2018,6,17,17,0,693.0,92.0,2.7,20.3,413.0,816.34,636.34
2018,6,17,17,15,657.5,87.5,2.75,19.8,363.5,764.17,602.55
2018,6,17,17,30,622.0,83.0,2.8,19.3,314.0,711.28,567.06
2018,6,17,17,45,572.0,77.5,2.85,18.8,265.5,643.86,519.12
2018,6,17,18,0,522.0,72.0,2.9,18.3,217.0,577.25,469.66
2018,6,17,18,15,455.5,64.5,2.85,17.7,172.5,495.89,406.01
2018,6,17,18,30,389.0,57.0,2.8,17.1,128.0,417.13,341.5
2018,6,17,18,45,295.5,46.0,2.8,16.55,90.5,318.69,257.13
2018,6,17,19,0,202.0,35.0,2.8,16.0,53.0,231.98,168.8
2018,6,17,19,15,117.0,21.5,2.7,15.65,30.5,129.13,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.3,8.0,26.48,0.0
2018,6,17,19,45,16.0,4.0,2.5,14.95,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.95,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.2,4.0,3.41,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.6,10.5,8.63,0.0
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,13.99,6.31
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,21.85,13.6
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,29.73,20.82
2018,6,18,6,15,0.0,47.5,1.9,15.15,47.5,39.29,29.45
2018,6,18,6,30,0.0,59.0,1.9,15.5,59.0,48.86,37.97
2018,6,18,6,45,0.0,81.0,1.85,15.85,81.0,66.26,53.24
2018,6,18,7,0,0.0,103.0,1.8,16.2,103.0,83.09,67.77
2018,6,18,7,15,1.0,125.5,1.75,16.6,126.0,100.01,82.12
2018,6,18,7,30,2.0,148.0,1.7,17.0,149.0,116.69,96.03
2018,6,18,7,45,12.0,177.0,1.65,17.4,184.0,137.65,113.35
2018,6,18,8,0,22.0,206.0,1.6,17.8,219.0,158.2,130.05
2018,6,18,8,15,64.0,243.5,1.6,18.25,285.0,172.31,141.13
2018,6,18,8,30,106.0,281.0,1.6,18.7,351.0,194.3,158.61
2018,6,18,8,45,246.0,278.0,1.6,19.1,454.5,169.21,137.24
2018,6,18,9,0,386.0,275.0,1.6,19.5,558.0,176.34,126.49
2018,6,18,9,15,600.0,203.0,1.65,19.9,669.0,181.75,115.84
2018,6,18,9,30,814.0,131.0,1.7,20.3,780.0,217.46,132.56
2018,6,18,9,45,832.5,128.0,1.7,20.7,816.0,274.85,178.66
2018,6,18,10,0,851.0,125.0,1.7,21.1,852.0,325.58,221.52
2018,6,18,10,15,858.0,125.5,1.75,21.4,878.0,376.26,265.3
2018,6,18,10,30,865.0,126.0,1.8,21.7,904.0,427.17,308.72
2018,6,18,10,45,870.5,126.5,1.85,22.0,925.0,477.48,350.76
2018,6,18,11,0,876.0,127.0,1.9,22.3,946.0,527.5,391.43
2018,6,18,11,15,811.0,172.0,2.0,22.45,938.5,571.34,426.55
2018,6,18,11,30,746.0,217.0,2.1,22.6,931.0,611.39,457.43
2018,6,18,11,45,609.5,308.5,2.15,22.8,894.5,635.03,474.14
2018,6,18,12,0,473.0,400.0,2.2,23.0,858.0,653.46,485.8
2018,6,18,12,15,478.5,397.5,2.3,23.05,860.0,687.4,510.86
2018,6,18,12,30,484.0,395.0,2.4,23.1,862.0,720.67,535.07
2018,6,18,12,45,492.0,386.5,2.5,23.1,858.0,750.0,556.65
2018,6,18,13,0,500.0,378.0,2.6,23.1,854.0,777.92,577.18
2018,6,18,13,15,546.5,339.0,2.65,23.05,851.5,810.74,602.02
2018,6,18,13,30,593.0,300.0,2.7,23.0,849.0,842.58,626.19
2018,6,18,13,45,623.5,272.0,2.8,22.9,836.5,870.24,647.5
2018,6,18,14,0,654.0,244.0,2.9,22.8,824.0,895.25,667.17
2018,6,18,14,15,621.0,253.5,2.9,22.65,790.0,892.2,665.59
2018,6,18,14,30,588.0,263.0,2.9,22.5,756.0,885.27,661.64
2018,6,18,14,45,671.0,209.5,2.95,22.3,750.0,929.08,695.26
2018,6,18,15,0,754.0,156.0,3.0,22.1,744.0,958.47,716.85
2018,6,18,15,15,790.5,130.5,3.0,22.1,718.5,976.35,730.02
2018,6,18,15,30,827.0,105.0,3.0,22.1,693.0,976.85,731.82
2018,6,18,15,45,792.0,109.0,3.05,21.65,643.5,960.61,724.32
2018,6,18,16,0,757.0,113.0,3.1,21.2,594.0,929.06,706.48
2018,6,18,16,15,725.5,112.0,3.15,20.9,544.0,892.51,684.64
2018,6,18,16,30,694.0,111.0,3.2,20.6,494.0,860.62,665.76
2018,6,18,16,45,693.5,99.5,3.2,20.3,452.0,837.31,652.34
2018,6,18,17,0,693.0,88.0,3.2,20.0,410.0,811.07,636.5
2018,6,18,17,15,671.5,82.0,3.15,19.6,364.0,769.99,609.47
2018,6,18,17,30,650.0,76.0,3.1,19.2,318.0,727.54,580.71
2018,6,18,17,45,606.0,71.0,3.1,18.75,270.0,665.5,536.44
2018,6,18,18,0,562.0,66.0,3.1,18.3,222.0,603.98,490.71
2018,6,18,18,15,497.0,59.0,3.0,17.85,177.0,523.53,427.63
2018,6,18,18,30,432.0,52.0,2.9,17.4,132.0,445.88,363.93
2018,6,18,18,45,338.5,43.0,2.8,16.9,94.0,348.08,280.6
2018,6,18,19,0,245.0,34.0,2.7,16.4,56.0,260.16,190.45
2018,6,18,19,15,144.0,21.0,2.7,16.1,32.0,146.39,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,33.27,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.15,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.2,13.4,8.0,5.97,0.0
2018,6,19,5,15,115.5,20.0,2.2,13.65,32.0,15.49,3.87
2018,6,19,5,30,199.0,33.0,2.2,13.9,56.0,25.38,16.02
2018,6,19,5,45,170.5,35.0,2.2,14.15,61.5,26.49,17.68
2018,6,19,6,0,142.0,37.0,2.2,14.4,67.0,27.46,18.83
2018,6,19,6,15,74.0,55.5,2.2,14.6,71.5,44.53,34.18
2018,6,19,6,30,6.0,74.0,2.2,14.8,76.0,60.43,48.35
2018,6,19,6,45,5.0,83.5,2.2,15.05,85.5,68.15,55.08
2018,6,19,7,0,4.0,93.0,2.2,15.3,95.0,75.82,61.64
2018,6,19,7,15,4.0,114.5,2.15,15.55,116.5,92.21,75.7
2018,6,19,7,30,4.0,136.0,2.1,15.8,138.0,108.34,89.33
2018,6,19,7,45,14.5,173.0,2.05,16.1,181.0,134.99,111.76
2018,6,19,8,0,25.0,210.0,2.0,16.4,224.0,160.82,133.11
2018,6,19,8,15,46.5,244.0,2.0,16.85,273.5,172.25,142.0
2018,6,19,8,30,68.0,278.0,2.0,17.3,323.0,192.0,157.76
2018,6,19,8,45,115.0,307.5,1.95,17.75,389.5,195.56,159.93
2018,6,19,9,0,162.0,337.0,1.9,18.2,456.0,221.97,168.89
2018,6,19,9,15,257.0,336.0,1.9,18.7,536.0,233.72,170.94
2018,6,19,9,30,352.0,335.0,1.9,19.2,616.0,269.99,193.46
2018,6,19,9,45,479.5,292.5,1.95,19.7,692.0,288.01,202.89
2018,6,19,10,0,607.0,250.0,2.0,20.2,768.0,325.39,229.9
2018,6,19,10,15,694.5,213.0,2.0,20.6,823.5,368.68,264.47
2018,6,19,10,30,782.0,176.0,2.0,21.0,879.0,424.31,309.02
2018,6,19,10,45,856.5,136.5,2.0,21.35,923.0,477.27,351.95
2018,6,19,11,0,931.0,97.0,2.0,21.7,967.0,532.93,396.53
2018,6,19,11,15,933.5,97.0,2.1,21.9,980.0,582.81,436.69
2018,6,19,11,30,936.0,97.0,2.2,22.1,993.0,631.63,475.03
2018,6,19,11,45,937.0,97.5,2.25,22.3,999.5,678.68,510.87
2018,6,19,12,0,938.0,98.0,2.3,22.5,1006.0,724.23,544.76
2018,6,19,12,15,935.0,100.0,2.45,22.55,1004.0,766.45,576.43
2018,6,19,12,30,932.0,102.0,2.6,22.6,1002.0,806.56,604.54
2018,6,19,12,45,924.0,106.0,2.75,22.65,992.0,842.09,629.47
2018,6,19,13,0,916.0,110.0,2.9,22.7,982.0,874.88,652.57
2018,6,19,13,15,914.0,109.0,3.0,22.6,967.0,905.5,674.28
2018,6,19,13,30,912.0,108.0,3.1,22.5,952.0,933.25,694.13
2018,6,19,13,45,908.0,107.0,3.25,22.4,930.5,956.14,711.2
2018,6,19,14,0,904.0,106.0,3.4,22.3,909.0,975.84,726.29
2018,6,19,14,15,897.5,104.5,3.45,22.05,880.0,989.35,737.12
2018,6,19,14,30,891.0,103.0,3.5,21.8,851.0,999.46,745.89
2018,6,19,14,45,882.5,101.5,3.6,21.6,816.5,1004.17,751.46
2018,6,19,15,0,874.0,100.0,3.7,21.4,782.0,1005.47,754.94
2018,6,19,15,15,862.5,98.5,3.7,21.4,742.5,1000.38,753.0
2018,6,19,15,30,851.0,97.0,3.7,21.4,703.0,992.01,749.04
2018,6,19,15,45,837.5,94.5,3.75,20.85,659.5,977.25,742.77
2018,6,19,16,0,824.0,92.0,3.8,20.3,616.0,959.44,734.47
2018,6,19,16,15,798.0,91.5,3.8,19.9,567.0,940.48,724.64
2018,6,19,16,30,772.0,91.0,3.8,19.5,518.0,907.15,704.64
2018,6,19,16,45,749.0,87.0,3.8,19.1,469.0,870.08,681.76
2018,6,19,17,0,726.0,83.0,3.8,18.7,420.0,830.96,656.94
2018,6,19,17,15,702.5,78.0,3.75,18.25,373.0,788.32,628.81
2018,6,19,17,30,679.0,73.0,3.7,17.8,326.0,750.01,603.07
2018,6,19,17,45,636.0,67.5,3.65,17.35,277.0,687.38,557.83
2018,6,19,18,0,593.0,62.0,3.6,16.9,228.0,625.23,511.17
2018,6,19,18,15,529.0,56.0,3.55,16.45,182.0,546.08,448.85
2018,6,19,18,30,465.0,50.0,3.5,16.0,136.0,469.63,385.74
2018,6,19,18,45,369.5,41.5,3.4,15.55,97.0,369.94,300.49
2018,6,19,19,0,274.0,33.0,3.3,15.1,58.0,276.51,205.04
2018,6,19,19,15,162.5,21.0,3.25,14.85,33.5,158.92,0.0
2018,6,19,19,30,51.0,9.0,3.2,14.6,9.0,39.07,0.0
2018,6,19,19,45,25.5,4.5,3.15,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.8,12.15,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.9,12.3,20.0,13.66,0.0
2018,6,20,5,15,249.0,26.5,3.0,12.65,50.0,22.15,7.79
2018,6,20,5,30,371.0,37.0,3.1,13.0,80.0,30.52,20.43
2018,6,20,5,45,380.5,46.5,3.15,13.4,109.0,37.38,27.3
2018,6,20,6,0,390.0,56.0,3.2,13.8,138.0,43.9,33.48
2018,6,20,6,15,286.0,85.0,3.2,14.15,153.5,62.05,49.81
2018,6,20,6,30,182.0,114.0,3.2,14.5,169.0,82.29,67.76
2018,6,20,6,45,188.0,135.0,3.25,14.9,201.0,98.94,82.24
2018,6,20,7,0,194.0,156.0,3.3,15.3,233.0,112.57,93.83
2018,6,20,7,15,234.0,173.0,3.25,15.65,278.5,118.57,98.61
2018,6,20,7,30,274.0,190.0,3.2,16.0,324.0,128.49,106.71
2018,6,20,7,45,320.0,203.0,3.2,16.35,375.5,135.86,112.51
2018,6,20,8,0,366.0,216.0,3.2,16.7,427.0,142.96,118.03
2018,6,20,8,15,433.0,215.0,3.15,17.1,485.0,132.4,108.51
2018,6,20,8,30,500.0,214.0,3.1,17.5,543.0,130.17,106.15
2018,6,20,8,45,648.0,172.5,3.1,17.85,628.0,102.73,82.52
2018,6,20,9,0,796.0,131.0,3.1,18.2,713.0,120.97,73.29
2018,6,20,9,15,854.0,113.0,3.15,18.55,767.5,172.12,99.19
2018,6,20,9,30,912.0,95.0,3.2,18.9,822.0,219.3,131.09
2018,6,20,9,45,908.0,103.5,3.2,19.2,852.5,275.31,177.97
2018,6,20,10,0,904.0,112.0,3.2,19.5,883.0,330.85,226.57
2018,6,20,10,15,911.0,112.0,3.3,19.75,910.5,383.89,273.43
2018,6,20,10,30,918.0,112.0,3.4,20.0,938.0,437.12,320.0
2018,6,20,10,45,924.5,111.5,3.45,20.2,959.5,489.78,365.2
2018,6,20,11,0,931.0,111.0,3.5,20.4,981.0,542.17,409.06
2018,6,20,11,15,935.0,111.0,3.6,20.5,995.5,593.1,450.95
2018,6,20,11,30,939.0,111.0,3.7,20.6,1010.0,643.15,491.14
2018,6,20,11,45,943.0,110.5,3.8,20.7,1018.0,691.78,529.34
2018,6,20,12,0,947.0,110.0,3.9,20.8,1026.0,739.17,565.83
2018,6,20,12,15,946.5,110.0,3.95,20.75,1025.0,782.27,598.68
2018,6,20,12,30,946.0,110.0,4.0,20.7,1024.0,823.37,627.94
2018,6,20,12,45,944.5,109.0,4.1,20.65,1015.0,860.6,654.45
2018,6,20,13,0,943.0,108.0,4.2,20.6,1006.0,895.27,679.16
2018,6,20,13,15,939.5,107.0,4.25,20.55,989.5,925.44,700.54
2018,6,20,13,30,936.0,106.0,4.3,20.5,973.0,952.57,719.88
2018,6,20,13,45,932.5,105.0,4.3,20.4,951.0,976.55,737.02
2018,6,20,14,0,929.0,104.0,4.3,20.3,929.0,997.28,752.05
2018,6,20,14,15,923.0,102.5,4.35,20.15,900.0,1011.76,763.4
2018,6,20,14,30,917.0,101.0,4.4,20.0,871.0,1022.78,772.6
2018,6,20,14,45,909.5,99.5,4.4,19.85,836.5,1028.83,778.31
2018,6,20,15,0,902.0,98.0,4.4,19.7,802.0,1031.4,781.79
2018,6,20,15,15,891.0,96.0,4.4,19.7,761.5,1026.41,779.93
2018,6,20,15,30,880.0,94.0,4.4,19.7,721.0,1018.02,775.94
2018,6,20,15,45,867.0,91.5,4.35,19.3,676.5,1003.7,768.97
2018,6,20,16,0,854.0,89.0,4.3,18.9,632.0,986.23,759.85
2018,6,20,16,15,822.0,90.0,4.25,18.6,580.0,962.78,746.3
2018,6,20,16,30,790.0,91.0,4.2,18.3,528.0,925.16,722.67
2018,6,20,16,45,776.5,85.0,4.15,18.05,481.0,894.61,703.77
2018,6,20,17,0,763.0,79.0,4.1,17.8,434.0,861.56,682.7
2018,6,20,17,15,738.5,74.0,4.0,17.4,385.0,817.22,653.04
2018,6,20,17,30,714.0,69.0,3.9,17.0,336.0,771.37,621.46
2018,6,20,17,45,671.5,64.5,3.85,16.6,286.0,708.98,576.39
2018,6,20,18,0,629.0,60.0,3.8,16.2,236.0,653.4,534.72
2018,6,20,18,15,566.0,54.5,3.7,15.8,189.0,574.62,472.54
2018,6,20,18,30,503.0,49.0,3.6,15.4,142.0,498.42,409.47
2018,6,20,18,45,406.5,41.0,3.5,15.0,102.0,397.19,322.96
2018,6,20,19,0,310.0,33.0,3.4,14.6,62.0,302.1,225.5
2018,6,20,19,15,186.0,21.0,3.4,14.3,35.5,172.18,0.0
2018,6,20,19,30,62.0,9.0,3.4,14.0,9.0,45.88,0.0
2018,6,20,19,45,31.0,4.5,3.35,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.5,2.9,11.8,10.0,0.0,0.0
2018,6,21,5,0,120.0,17.0,2.9,12.0,20.0,14.51,0.0
2018,6,21,5,15,241.0,27.5,2.95,12.35,50.0,23.09,8.12
2018,6,21,5,30,362.0,38.0,3.0,12.7,80.0,31.4,21.2
2018,6,21,5,45,388.5,47.5,3.0,13.05,112.0,38.3,28.14
2018,6,21,6,0,415.0,57.0,3.0,13.4,144.0,44.91,34.43
2018,6,21,6,15,337.5,82.0,2.95,13.85,165.0,60.33,48.34
2018,6,21,6,30,260.0,107.0,2.9,14.3,186.0,78.51,64.47
2018,6,21,6,45,308.0,121.0,2.9,14.8,231.5,88.02,72.66
2018,6,21,7,0,356.0,135.0,2.9,15.3,277.0,93.08,76.78
2018,6,21,7,15,427.0,139.0,2.85,15.75,331.5,94.91,78.01
2018,6,21,7,30,498.0,143.0,2.8,16.2,386.0,96.79,79.24
2018,6,21,7,45,531.5,149.5,2.75,16.7,433.5,99.65,81.28
2018,6,21,8,0,565.0,156.0,2.7,17.2,481.0,101.21,82.18
2018,6,21,8,15,548.0,178.0,2.6,17.65,515.0,113.01,91.83
2018,6,21,8,30,531.0,200.0,2.5,18.1,549.0,122.89,99.73
2018,6,21,8,45,551.0,210.5,2.45,18.55,593.5,126.44,102.25
2018,6,21,9,0,571.0,221.0,2.4,19.0,638.0,156.05,106.85
2018,6,21,9,15,678.5,187.5,2.35,19.45,709.0,179.56,111.62
2018,6,21,9,30,786.0,154.0,2.3,19.9,780.0,225.73,140.66
2018,6,21,9,45,862.5,123.0,2.25,20.35,836.5,276.57,179.28
2018,6,21,10,0,939.0,92.0,2.2,20.8,893.0,326.79,220.3
2018,6,21,10,15,945.5,93.0,2.15,21.2,921.5,381.95,268.14
2018,6,21,10,30,952.0,94.0,2.1,21.6,950.0,437.26,315.34
2018,6,21,10,45,957.5,94.5,2.1,21.95,972.0,491.71,360.87
2018,6,21,11,0,963.0,95.0,2.1,22.3,994.0,545.76,404.73
2018,6,21,11,15,965.5,95.0,2.2,22.5,1007.5,597.25,446.05
2018,6,21,11,30,968.0,95.0,2.3,22.7,1021.0,647.63,485.46
2018,6,21,11,45,969.5,95.0,2.4,22.9,1028.0,696.12,522.51
2018,6,21,12,0,971.0,95.0,2.5,23.1,1035.0,743.07,557.62
2018,6,21,12,15,967.0,98.0,2.65,23.2,1033.0,786.79,590.03
2018,6,21,12,30,963.0,101.0,2.8,23.3,1031.0,828.29,618.82
2018,6,21,12,45,954.5,105.0,2.9,23.35,1020.5,864.64,643.85
2018,6,21,13,0,946.0,109.0,3.0,23.4,1010.0,898.15,666.95
2018,6,21,13,15,943.0,108.5,3.1,23.35,994.5,929.39,688.81
2018,6,21,13,30,940.0,108.0,3.2,23.3,979.0,957.63,708.74
2018,6,21,13,45,922.0,114.5,3.3,23.25,951.5,975.62,721.96
2018,6,21,14,0,904.0,121.0,3.4,23.2,924.0,990.02,733.0
2018,6,21,14,15,870.0,133.5,3.4,23.1,886.0,991.24,734.88
2018,6,21,14,30,836.0,146.0,3.4,23.0,848.0,1002.64,743.77
2018,6,21,14,45,830.5,140.5,3.4,22.9,813.5,1006.7,747.85
2018,6,21,15,0,825.0,135.0,3.4,22.8,779.0,1007.28,749.83
2018,6,21,15,15,818.5,128.5,3.4,22.8,740.0,1002.28,747.99
2018,6,21,15,30,812.0,122.0,3.4,22.8,701.0,993.84,744.03
2018,6,21,15,45,783.5,121.5,3.35,22.55,651.5,966.62,727.88
2018,6,21,16,0,755.0,121.0,3.3,22.3,602.0,936.42,709.8
2018,6,21,16,15,742.0,113.0,3.3,22.05,555.5,910.49,694.9
2018,6,21,16,30,729.0,105.0,3.3,21.8,509.0,887.89,682.16
2018,6,21,16,45,736.0,93.5,3.3,21.55,468.5,865.76,669.6
2018,6,21,17,0,743.0,82.0,3.3,21.3,428.0,846.4,658.8
2018,6,21,17,15,726.5,76.5,3.25,20.8,382.5,809.39,635.36
2018,6,21,17,30,710.0,71.0,3.2,20.3,337.0,770.52,609.93
2018,6,21,17,45,666.5,67.0,3.15,19.85,287.5,714.16,570.39
2018,6,21,18,0,623.0,63.0,3.1,19.4,238.0,652.76,525.36
2018,6,21,18,15,556.5,57.0,2.95,18.75,190.0,570.48,462.06
2018,6,21,18,30,490.0,51.0,2.8,18.1,142.0,490.94,397.86
2018,6,21,18,45,388.5,42.5,2.6,17.4,101.5,385.58,309.83
2018,6,21,19,0,287.0,34.0,2.4,16.7,61.0,286.65,212.17
