Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,19,15,170.0,21.5,2.4,16.35,35.0,165.35,0.0
2018,6,21,19,30,53.0,9.0,2.4,16.0,9.0,40.37,0.0
2018,6,21,19,45,26.5,4.5,2.4,15.65,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.65,13.15,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.6,13.5,18.0,12.8,0.0
2018,6,22,5,15,217.5,26.5,1.6,14.05,47.5,22.13,7.19
2018,6,22,5,30,333.0,38.0,1.6,14.6,77.0,31.33,20.95
2018,6,22,5,45,422.5,46.5,1.6,15.2,119.5,37.62,27.3
2018,6,22,6,0,512.0,55.0,1.6,15.8,162.0,43.87,33.18
2018,6,22,6,15,571.5,61.0,1.5,16.35,210.0,47.83,36.84
2018,6,22,6,30,631.0,67.0,1.4,16.9,258.0,51.77,40.31
2018,6,22,6,45,672.5,71.5,1.35,17.5,308.5,54.38,42.47
2018,6,22,7,0,714.0,76.0,1.3,18.1,359.0,62.1,49.01
2018,6,22,7,15,744.5,79.5,1.25,18.85,410.0,63.94,50.29
2018,6,22,7,30,775.0,83.0,1.2,19.6,461.0,65.74,51.51
2018,6,22,7,45,797.5,86.0,1.15,20.4,510.5,67.01,52.25
2018,6,22,8,0,820.0,89.0,1.1,21.2,560.0,68.22,52.92
2018,6,22,8,15,837.5,91.5,1.1,21.95,607.5,68.94,53.18
2018,6,22,8,30,855.0,94.0,1.1,22.7,655.0,80.02,62.15
2018,6,22,8,45,868.5,96.0,1.05,23.4,698.5,80.9,62.51
2018,6,22,9,0,882.0,98.0,1.0,24.1,742.0,115.13,65.37
2018,6,22,9,15,891.0,100.5,1.0,24.7,780.5,167.33,91.35
2018,6,22,9,30,900.0,103.0,1.0,25.3,819.0,220.78,128.45
2018,6,22,9,45,905.5,105.5,1.05,25.9,852.0,274.5,171.03
2018,6,22,10,0,911.0,108.0,1.1,26.5,885.0,328.72,215.97
2018,6,22,10,15,917.0,109.0,1.2,26.9,912.5,382.41,261.1
2018,6,22,10,30,923.0,110.0,1.3,27.3,940.0,436.21,305.75
2018,6,22,10,45,928.0,110.5,1.35,27.75,961.0,489.15,348.5
2018,6,22,11,0,933.0,111.0,1.4,28.2,982.0,541.7,389.67
2018,6,22,11,15,935.5,112.0,1.55,28.3,996.0,592.67,429.61
2018,6,22,11,30,938.0,113.0,1.7,28.4,1010.0,642.64,467.88
2018,6,22,11,45,939.0,112.5,1.8,28.5,1016.0,689.4,502.77
2018,6,22,12,0,940.0,112.0,1.9,28.6,1022.0,734.66,535.87
2018,6,22,12,15,938.0,113.0,2.05,28.6,1020.0,777.27,567.1
2018,6,22,12,30,936.0,114.0,2.2,28.6,1018.0,817.84,595.13
2018,6,22,12,45,932.0,115.0,2.35,28.6,1009.0,854.56,620.26
2018,6,22,13,0,928.0,116.0,2.5,28.6,1000.0,888.7,643.71
2018,6,22,13,15,925.0,115.5,2.6,28.55,984.5,919.59,664.82
2018,6,22,13,30,922.0,115.0,2.7,28.5,969.0,947.55,684.1
2018,6,22,13,45,888.5,130.0,2.8,28.4,937.0,958.86,692.87
2018,6,22,14,0,855.0,145.0,2.9,28.3,905.0,966.04,699.23
2018,6,22,14,15,793.5,171.0,2.95,28.2,858.5,967.8,701.84
2018,6,22,14,30,732.0,197.0,3.0,28.1,812.0,961.01,699.06
2018,6,22,14,45,729.5,187.0,3.05,27.95,778.5,963.12,702.42
2018,6,22,15,0,727.0,177.0,3.1,27.8,745.0,961.88,703.64
2018,6,22,15,15,726.5,165.5,3.1,27.8,708.5,957.65,702.28
2018,6,22,15,30,726.0,154.0,3.1,27.8,672.0,950.07,698.86
2018,6,22,15,45,723.0,143.0,3.15,27.4,631.5,937.21,693.54
2018,6,22,16,0,720.0,132.0,3.2,27.0,591.0,921.13,686.14
2018,6,22,16,15,719.5,120.0,3.15,26.6,549.0,903.15,676.81
2018,6,22,16,30,719.0,108.0,3.1,26.2,507.0,881.97,665.28
2018,6,22,16,45,717.0,96.5,3.1,25.8,463.0,856.84,651.26
2018,6,22,17,0,715.0,85.0,3.1,25.4,419.0,823.46,631.23
2018,6,22,17,15,697.0,79.5,3.05,24.75,374.0,791.21,611.89
2018,6,22,17,30,679.0,74.0,3.0,24.1,329.0,752.11,586.92
2018,6,22,17,45,633.5,70.5,2.95,23.45,280.5,690.1,544.17
2018,6,22,18,0,588.0,67.0,2.9,22.8,232.0,628.51,499.92
2018,6,22,18,15,520.5,60.0,2.8,22.0,185.0,545.07,436.82
2018,6,22,18,30,453.0,53.0,2.7,21.2,138.0,464.49,372.85
2018,6,22,18,45,352.0,43.5,2.6,20.35,98.0,359.59,286.22
2018,6,22,19,0,251.0,34.0,2.5,19.5,58.0,264.21,193.93
2018,6,22,19,15,147.0,21.0,2.5,19.1,33.0,149.53,0.0
2018,6,22,19,30,43.0,8.0,2.5,18.7,8.0,33.37,0.0
2018,6,22,19,45,21.5,4.0,2.5,18.25,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,23,4,45,55.5,7.5,1.75,16.3,9.0,0.0,0.0
2018,6,23,5,0,111.0,15.0,1.7,16.6,18.0,12.8,0.0
2018,6,23,5,15,230.5,26.0,1.75,17.2,47.5,21.72,6.47
2018,6,23,5,30,350.0,37.0,1.8,17.8,77.0,30.52,19.92
2018,6,23,5,45,440.0,44.0,1.85,18.4,119.0,35.59,25.15
2018,6,23,6,0,530.0,51.0,1.9,19.0,161.0,40.7,29.96
2018,6,23,6,15,588.5,56.0,1.85,19.5,209.0,44.03,33.02
2018,6,23,6,30,647.0,61.0,1.8,20.0,257.0,47.38,35.95
2018,6,23,6,45,688.0,64.5,1.8,20.5,307.0,53.82,41.45
2018,6,23,7,0,729.0,68.0,1.8,21.0,357.0,56.06,43.2
2018,6,23,7,15,758.5,71.0,1.8,21.75,407.5,57.77,44.39
2018,6,23,7,30,788.0,74.0,1.8,22.5,458.0,59.45,45.53
2018,6,23,7,45,810.0,76.5,1.8,23.2,507.5,60.63,46.24
2018,6,23,8,0,832.0,79.0,1.8,23.9,557.0,70.88,54.58
2018,6,23,8,15,849.0,81.0,1.85,24.6,604.0,72.25,55.38
2018,6,23,8,30,866.0,83.0,1.9,25.3,651.0,73.5,56.09
2018,6,23,8,45,879.0,84.5,1.9,26.0,694.0,74.26,56.39
2018,6,23,9,0,892.0,86.0,1.9,26.7,737.0,107.67,59.05
2018,6,23,9,15,901.5,88.0,1.9,27.35,776.0,159.99,84.7
2018,6,23,9,30,911.0,90.0,1.9,28.0,815.0,213.62,121.74
2018,6,23,9,45,917.5,92.0,1.9,28.65,848.0,267.7,164.48
2018,6,23,10,0,924.0,94.0,1.9,29.3,881.0,322.36,209.74
2018,6,23,10,15,930.0,94.5,1.9,29.75,908.5,376.24,254.9
2018,6,23,10,30,936.0,95.0,1.9,30.2,936.0,430.21,299.47
2018,6,23,10,45,940.5,96.0,1.95,30.65,957.5,483.77,342.75
2018,6,23,11,0,945.0,97.0,2.0,31.1,979.0,536.87,384.41
2018,6,23,11,15,948.0,97.0,2.05,31.3,993.0,587.79,423.69
2018,6,23,11,30,951.0,97.0,2.1,31.5,1007.0,637.69,461.14
2018,6,23,11,45,952.5,98.0,2.15,31.7,1014.5,686.24,496.61
2018,6,23,12,0,954.0,99.0,2.2,31.9,1022.0,733.33,530.2
2018,6,23,12,15,954.0,99.0,2.25,31.95,1021.5,776.91,561.0
2018,6,23,12,30,954.0,99.0,2.3,32.0,1021.0,818.51,588.23
2018,6,23,12,45,951.5,100.0,2.4,32.0,1013.0,856.77,613.65
2018,6,23,13,0,949.0,101.0,2.5,32.0,1005.0,892.49,637.39
2018,6,23,13,15,947.5,100.0,2.5,32.0,990.5,924.51,657.96
2018,6,23,13,30,946.0,99.0,2.5,32.0,976.0,953.6,676.65
2018,6,23,13,45,912.0,115.0,2.55,31.95,944.0,966.05,685.45
2018,6,23,14,0,878.0,131.0,2.6,31.9,912.0,974.3,691.86
2018,6,23,14,15,815.0,158.5,2.6,31.8,865.0,975.89,693.92
2018,6,23,14,30,752.0,186.0,2.6,31.7,818.0,968.89,690.71
2018,6,23,14,45,723.0,189.0,2.65,31.55,776.5,958.57,686.14
2018,6,23,15,0,694.0,192.0,2.7,31.4,735.0,944.7,679.38
2018,6,23,15,15,707.5,173.5,2.7,31.4,702.5,947.22,682.49
2018,6,23,15,30,721.0,155.0,2.7,31.4,670.0,946.07,683.23
2018,6,23,15,45,719.5,143.5,2.65,31.0,630.0,934.22,677.9
2018,6,23,16,0,718.0,132.0,2.6,30.6,590.0,919.12,670.6
2018,6,23,16,15,724.0,118.5,2.55,30.2,550.0,905.83,664.56
2018,6,23,16,30,730.0,105.0,2.5,29.8,510.0,882.96,652.15
2018,6,23,16,45,729.0,93.5,2.45,29.4,466.0,859.19,639.11
2018,6,23,17,0,728.0,82.0,2.4,29.0,422.0,832.34,623.77
2018,6,23,17,15,707.0,77.0,2.3,28.05,376.0,792.14,599.84
2018,6,23,17,30,686.0,72.0,2.2,27.1,330.0,755.87,577.95
2018,6,23,17,45,628.5,70.0,2.1,26.2,279.5,685.2,530.35
2018,6,23,18,0,571.0,68.0,2.0,25.3,229.0,615.53,481.55
2018,6,23,18,15,497.5,62.0,1.95,24.3,182.0,528.89,417.92
2018,6,23,18,30,424.0,56.0,1.9,23.3,135.0,445.19,353.16
2018,6,23,18,45,318.0,45.0,1.8,22.3,94.5,334.1,263.03
2018,6,23,19,0,212.0,34.0,1.7,21.3,54.0,236.77,172.13
2018,6,23,19,15,124.5,21.0,1.7,20.8,31.0,134.87,0.0
2018,6,23,19,30,37.0,8.0,1.7,20.3,8.0,29.69,0.0
2018,6,23,19,45,18.5,4.0,1.75,19.75,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,4,45,27.0,6.0,2.4,15.15,6.5,0.0,0.0
2018,6,24,5,0,54.0,12.0,2.5,15.3,13.0,10.24,0.0
2018,6,24,5,15,124.0,26.0,2.55,15.6,37.5,20.11,5.29
2018,6,24,5,30,194.0,40.0,2.6,15.9,62.0,30.64,20.16
2018,6,24,5,45,263.0,55.0,2.65,16.25,100.5,41.68,30.66
2018,6,24,6,0,332.0,70.0,2.7,16.6,139.0,52.46,40.56
2018,6,24,6,15,387.5,82.0,2.7,17.05,183.5,60.74,48.06
2018,6,24,6,30,443.0,94.0,2.7,17.5,228.0,68.8,55.14
2018,6,24,6,45,487.5,103.5,2.75,17.95,275.5,74.82,60.27
2018,6,24,7,0,532.0,113.0,2.8,18.4,323.0,80.65,65.09
2018,6,24,7,15,566.5,120.5,2.8,18.85,371.5,85.56,69.01
2018,6,24,7,30,601.0,128.0,2.8,19.3,420.0,88.69,71.35
2018,6,24,7,45,629.0,133.5,2.85,19.7,468.0,90.15,72.23
2018,6,24,8,0,657.0,139.0,2.9,20.1,516.0,91.49,73.02
2018,6,24,8,15,679.5,143.5,2.95,20.4,562.0,91.96,73.1
2018,6,24,8,30,702.0,148.0,3.0,20.7,608.0,92.32,73.1
2018,6,24,8,45,720.0,151.5,3.05,21.05,650.5,91.89,72.44
2018,6,24,9,0,738.0,155.0,3.1,21.4,693.0,120.78,74.8
2018,6,24,9,15,763.0,153.0,3.2,21.55,735.0,174.53,103.96
2018,6,24,9,30,788.0,151.0,3.3,21.7,777.0,221.9,136.93
2018,6,24,9,45,821.0,141.5,3.35,21.9,818.0,269.1,174.45
2018,6,24,10,0,854.0,132.0,3.4,22.1,859.0,326.45,222.29
2018,6,24,10,15,861.5,133.0,3.4,22.2,886.5,377.87,267.18
2018,6,24,10,30,869.0,134.0,3.4,22.3,914.0,429.61,311.96
2018,6,24,10,45,875.5,134.0,3.4,22.4,935.5,480.4,355.2
2018,6,24,11,0,882.0,134.0,3.4,22.5,957.0,531.01,397.24
2018,6,24,11,15,885.0,135.0,3.4,22.5,971.0,580.07,437.2
2018,6,24,11,30,888.0,136.0,3.4,22.5,985.0,628.29,475.5
2018,6,24,11,45,889.0,137.5,3.4,22.5,992.5,674.64,511.48
2018,6,24,12,0,890.0,139.0,3.4,22.5,1000.0,719.72,545.71
2018,6,24,12,15,893.0,136.5,3.4,22.5,1000.0,761.79,577.19
2018,6,24,12,30,896.0,134.0,3.4,22.5,1000.0,802.21,606.29
2018,6,24,12,45,898.5,132.0,3.35,22.5,994.0,840.75,632.54
2018,6,24,13,0,901.0,130.0,3.3,22.5,988.0,877.11,657.12
2018,6,24,13,15,896.5,129.5,3.3,22.5,972.0,906.3,677.03
2018,6,24,13,30,892.0,129.0,3.3,22.5,956.0,932.55,695.0
2018,6,24,13,45,885.0,129.5,3.3,22.45,933.5,954.37,710.19
2018,6,24,14,0,878.0,130.0,3.3,22.4,911.0,972.99,723.35
2018,6,24,14,15,870.0,128.5,3.3,22.3,881.5,985.43,732.66
2018,6,24,14,30,862.0,127.0,3.3,22.2,852.0,994.5,739.91
2018,6,24,14,45,850.0,127.0,3.3,22.1,817.0,997.76,743.47
2018,6,24,15,0,838.0,127.0,3.3,22.0,782.0,1011.06,753.93
2018,6,24,15,15,826.0,124.5,3.3,22.0,742.5,1005.05,751.31
2018,6,24,15,30,814.0,122.0,3.3,22.0,703.0,995.7,746.74
2018,6,24,15,45,795.0,120.0,3.4,21.55,658.0,976.55,737.73
2018,6,24,16,0,776.0,118.0,3.5,21.1,613.0,954.35,726.63
2018,6,24,16,15,753.0,114.5,3.5,20.8,565.0,923.5,708.37
2018,6,24,16,30,730.0,111.0,3.5,20.5,517.0,896.99,693.02
2018,6,24,16,45,701.0,107.0,3.55,20.15,467.0,855.26,667.05
2018,6,24,17,0,672.0,103.0,3.6,19.8,417.0,811.79,639.32
2018,6,24,17,15,636.0,97.0,3.55,19.35,367.0,757.75,602.86
2018,6,24,17,30,600.0,91.0,3.5,18.9,317.0,702.97,564.81
2018,6,24,17,45,551.5,84.5,3.45,18.45,268.5,636.07,516.16
2018,6,24,18,0,503.0,78.0,3.4,18.0,220.0,569.8,466.09
2018,6,24,18,15,411.0,68.0,3.25,17.55,169.0,459.06,378.39
2018,6,24,18,30,319.0,58.0,3.1,17.1,118.0,361.73,297.8
2018,6,24,18,45,248.0,45.0,3.0,16.65,83.5,281.98,228.45
2018,6,24,19,0,177.0,32.0,2.9,16.2,49.0,208.26,155.15
2018,6,24,19,15,105.5,20.0,2.85,15.95,28.5,120.68,0.0
2018,6,24,19,30,34.0,8.0,2.8,15.7,8.0,27.85,0.0
2018,6,24,19,45,17.0,4.0,2.7,15.4,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,25,4,45,36.5,7.0,3.05,13.75,8.0,0.0,0.0
2018,6,25,5,0,73.0,14.0,3.1,13.9,16.0,11.95,0.0
2018,6,25,5,15,142.0,25.0,3.1,14.2,38.0,19.39,4.56
2018,6,25,5,30,211.0,36.0,3.1,14.5,60.0,27.7,17.76
2018,6,25,5,45,223.5,44.5,3.15,14.8,81.0,33.77,23.93
2018,6,25,6,0,236.0,53.0,3.2,15.1,102.0,39.61,29.47
2018,6,25,6,15,118.0,67.5,3.15,15.4,92.0,50.94,39.71
2018,6,25,6,30,0.0,82.0,3.1,15.7,82.0,66.11,53.18
2018,6,25,6,45,2.0,100.0,3.0,16.0,101.0,79.95,65.25
2018,6,25,7,0,4.0,118.0,2.9,16.3,120.0,93.66,77.02
2018,6,25,7,15,4.0,133.5,2.85,16.65,135.5,105.52,86.96
2018,6,25,7,30,4.0,149.0,2.8,17.0,151.0,117.29,96.69
2018,6,25,7,45,4.0,160.5,2.7,17.35,162.5,126.23,103.85
2018,6,25,8,0,4.0,172.0,2.6,17.7,174.0,135.08,110.87
2018,6,25,8,15,9.5,195.0,2.6,18.05,201.0,151.76,124.42
2018,6,25,8,30,15.0,218.0,2.6,18.4,228.0,168.19,137.6
2018,6,25,8,45,22.0,248.5,2.6,18.75,264.0,189.26,154.48
2018,6,25,9,0,29.0,279.0,2.6,19.1,300.0,196.87,152.45
2018,6,25,9,15,48.5,311.5,2.65,19.4,349.0,223.58,171.59
2018,6,25,9,30,68.0,344.0,2.7,19.7,398.0,253.16,192.93
2018,6,25,9,45,162.0,365.0,2.75,20.05,501.0,282.7,211.47
2018,6,25,10,0,256.0,386.0,2.8,20.4,604.0,323.27,239.71
2018,6,25,10,15,452.5,314.0,2.8,20.6,714.5,354.89,260.37
2018,6,25,10,30,649.0,242.0,2.8,20.8,825.0,409.4,301.19
2018,6,25,10,45,780.5,176.5,2.85,21.05,893.5,465.11,345.56
2018,6,25,11,0,912.0,111.0,2.9,21.3,962.0,529.12,396.61
2018,6,25,11,15,915.5,111.0,2.95,21.45,976.0,578.91,437.09
2018,6,25,11,30,919.0,111.0,3.0,21.6,990.0,627.82,475.9
2018,6,25,11,45,921.5,110.5,3.05,21.75,997.0,674.67,512.23
2018,6,25,12,0,924.0,110.0,3.1,21.9,1004.0,720.2,546.76
2018,6,25,12,15,925.0,109.0,3.15,21.95,1003.5,762.74,578.68
2018,6,25,12,30,926.0,108.0,3.2,22.0,1003.0,803.42,607.29
2018,6,25,12,45,927.5,106.0,3.3,22.05,996.0,841.56,633.91
2018,6,25,13,0,929.0,104.0,3.4,22.1,989.0,877.35,658.88
2018,6,25,13,15,927.0,103.5,3.45,22.05,974.5,908.92,680.92
2018,6,25,13,30,925.0,103.0,3.5,22.0,960.0,937.62,701.05
2018,6,25,13,45,922.0,102.0,3.55,22.0,939.0,961.91,718.15
2018,6,25,14,0,919.0,101.0,3.6,22.0,918.0,983.02,733.23
2018,6,25,14,15,913.5,99.0,3.65,21.85,889.5,997.42,744.38
2018,6,25,14,30,908.0,97.0,3.7,21.7,861.0,1008.38,753.43
2018,6,25,14,45,901.5,95.5,3.75,21.6,827.5,1015.44,759.91
2018,6,25,15,0,895.0,94.0,3.8,21.5,794.0,1019.08,764.3
2018,6,25,15,15,884.5,92.0,3.8,21.5,754.5,1014.68,762.83
2018,6,25,15,30,874.0,90.0,3.8,21.5,715.0,1006.91,759.28
2018,6,25,15,45,862.0,88.5,3.9,21.0,672.5,994.94,755.16
2018,6,25,16,0,850.0,87.0,4.0,20.5,630.0,979.87,748.98
2018,6,25,16,15,834.0,84.0,4.0,20.15,583.0,955.96,735.62
2018,6,25,16,30,818.0,81.0,4.0,19.8,536.0,940.63,728.26
2018,6,25,16,45,796.0,79.0,4.05,19.45,487.5,906.64,707.84
2018,6,25,17,0,774.0,77.0,4.1,19.1,439.0,870.45,685.55
2018,6,25,17,15,743.0,73.0,4.1,18.6,388.0,821.22,653.29
2018,6,25,17,30,712.0,69.0,4.1,18.1,337.0,770.75,619.14
2018,6,25,17,45,668.5,65.0,4.1,17.6,287.5,714.0,578.89
2018,6,25,18,0,625.0,61.0,4.1,17.1,238.0,652.67,533.29
2018,6,25,18,15,561.5,55.0,4.05,16.65,190.5,572.88,470.69
2018,6,25,18,30,498.0,49.0,4.0,16.2,143.0,495.76,407.2
2018,6,25,18,45,400.0,41.5,3.9,15.75,103.0,394.07,320.6
2018,6,25,19,0,302.0,34.0,3.8,15.3,63.0,298.25,224.99
2018,6,25,19,15,180.5,21.5,3.75,15.05,36.5,170.84,0.0
2018,6,25,19,30,59.0,9.0,3.7,14.8,10.0,44.2,0.0
2018,6,25,19,45,29.5,4.5,3.65,14.5,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,4,45,32.0,7.0,2.55,12.2,8.0,0.0,0.0
2018,6,26,5,0,64.0,14.0,2.6,12.4,16.0,11.95,0.0
2018,6,26,5,15,156.5,28.0,2.65,12.8,43.0,21.72,5.35
2018,6,26,5,30,249.0,42.0,2.7,13.2,70.0,32.34,21.77
2018,6,26,5,45,330.5,53.0,2.7,13.6,109.5,40.54,29.98
2018,6,26,6,0,412.0,64.0,2.7,14.0,149.0,48.63,37.6
2018,6,26,6,15,474.5,73.0,2.65,14.45,196.0,56.98,45.23
2018,6,26,6,30,537.0,82.0,2.6,14.9,243.0,62.81,50.42
2018,6,26,6,45,585.5,89.0,2.55,15.35,294.0,66.77,53.8
2018,6,26,7,0,634.0,96.0,2.5,15.8,345.0,70.63,56.98
2018,6,26,7,15,668.5,100.5,2.45,16.2,395.5,72.39,58.26
2018,6,26,7,30,703.0,105.0,2.4,16.6,446.0,74.1,59.45
2018,6,26,7,45,730.5,108.5,2.4,17.05,495.5,74.98,59.9
2018,6,26,8,0,758.0,112.0,2.4,17.5,545.0,83.25,66.71
2018,6,26,8,15,779.0,114.5,2.4,17.85,592.5,83.33,66.46
2018,6,26,8,30,800.0,117.0,2.4,18.2,640.0,83.38,66.21
2018,6,26,8,45,818.0,119.0,2.4,18.6,684.5,83.01,65.61
2018,6,26,9,0,836.0,121.0,2.4,19.0,729.0,112.28,67.21
2018,6,26,9,15,850.0,121.5,2.45,19.4,768.5,162.17,91.74
2018,6,26,9,30,864.0,122.0,2.5,19.8,808.0,222.92,135.29
2018,6,26,9,45,876.5,122.0,2.5,20.15,843.0,274.93,177.4
2018,6,26,10,0,889.0,122.0,2.5,20.5,878.0,328.13,222.88
2018,6,26,10,15,896.0,122.0,2.55,20.75,905.0,380.54,268.66
2018,6,26,10,30,903.0,122.0,2.6,21.0,932.0,433.17,314.19
2018,6,26,10,45,909.5,121.5,2.7,21.25,953.5,485.28,358.51
2018,6,26,11,0,916.0,121.0,2.8,21.5,975.0,537.15,401.56
2018,6,26,11,15,920.5,121.0,2.85,21.55,990.0,587.88,442.81
2018,6,26,11,30,925.0,121.0,2.9,21.6,1005.0,637.82,482.4
2018,6,26,11,45,929.0,119.5,3.0,21.7,1012.5,685.4,519.46
2018,6,26,12,0,933.0,118.0,3.1,21.8,1020.0,731.75,554.84
2018,6,26,12,15,936.5,115.5,3.15,21.8,1020.5,775.53,587.72
2018,6,26,12,30,940.0,113.0,3.2,21.8,1021.0,817.57,617.47
2018,6,26,12,45,945.5,108.0,3.25,21.8,1015.0,857.08,644.81
2018,6,26,13,0,951.0,103.0,3.3,21.8,1009.0,894.29,670.49
2018,6,26,13,15,949.0,102.0,3.35,21.75,994.0,926.14,692.62
2018,6,26,13,30,947.0,101.0,3.4,21.7,979.0,955.03,712.81
2018,6,26,13,45,930.0,107.5,3.5,21.65,952.5,974.26,726.95
2018,6,26,14,0,913.0,114.0,3.6,21.6,926.0,989.93,738.9
2018,6,26,14,15,879.0,126.5,3.65,21.45,888.0,991.58,741.54
2018,6,26,14,30,845.0,139.0,3.7,21.3,850.0,1002.84,750.91
2018,6,26,14,45,842.5,133.0,3.7,21.15,817.0,1009.53,756.95
2018,6,26,15,0,840.0,127.0,3.7,21.0,784.0,1012.75,760.85
2018,6,26,15,15,827.5,123.0,3.7,21.0,743.0,1004.64,756.85
2018,6,26,15,30,815.0,119.0,3.7,21.0,702.0,993.11,750.77
2018,6,26,15,45,813.0,110.5,3.75,20.5,661.0,983.68,748.01
2018,6,26,16,0,811.0,102.0,3.8,20.0,620.0,970.81,742.96
2018,6,26,16,15,815.0,91.0,3.85,19.7,578.0,957.44,737.06
2018,6,26,16,30,819.0,80.0,3.9,19.4,536.0,940.4,728.6
2018,6,26,16,45,808.0,75.5,3.9,19.05,490.0,913.85,713.21
2018,6,26,17,0,797.0,71.0,3.9,18.7,444.0,884.7,695.75
2018,6,26,17,15,771.0,68.0,3.85,18.3,395.0,841.06,667.24
2018,6,26,17,30,745.0,65.0,3.8,17.9,346.0,795.92,636.85
2018,6,26,17,45,702.5,61.0,3.8,17.45,295.0,733.55,592.69
2018,6,26,18,0,660.0,57.0,3.8,17.0,244.0,671.19,546.64
2018,6,26,18,15,597.5,52.0,3.75,16.55,196.0,598.47,489.94
2018,6,26,18,30,535.0,47.0,3.7,16.1,148.0,522.45,427.67
2018,6,26,18,45,435.5,40.0,3.6,15.65,106.5,419.12,340.09
2018,6,26,19,0,336.0,33.0,3.5,15.2,65.0,321.92,243.03
2018,6,26,19,15,203.0,21.0,3.45,14.9,37.5,185.88,0.0
2018,6,26,19,30,70.0,9.0,3.4,14.6,10.0,51.04,0.0
2018,6,26,19,45,35.0,4.5,3.35,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,4,45,35.5,7.5,3.1,12.75,8.5,0.0,0.0
2018,6,27,5,0,71.0,15.0,3.2,12.9,17.0,12.8,0.0
2018,6,27,5,15,160.0,26.5,3.25,13.3,41.5,20.58,4.2
2018,6,27,5,30,249.0,38.0,3.3,13.7,66.0,29.34,19.13
2018,6,27,5,45,173.0,35.5,3.35,14.05,59.5,26.91,17.98
2018,6,27,6,0,97.0,33.0,3.4,14.4,53.0,26.13,17.6
2018,6,27,6,15,48.5,37.0,3.4,14.75,47.0,30.55,21.67
2018,6,27,6,30,0.0,41.0,3.4,15.1,41.0,33.87,24.66
2018,6,27,6,45,0.0,49.0,3.35,15.5,49.0,40.52,30.53
2018,6,27,7,0,0.0,57.0,3.3,15.9,57.0,47.19,36.3
2018,6,27,7,15,0.0,73.5,3.3,16.25,73.5,60.97,48.26
2018,6,27,7,30,0.0,90.0,3.3,16.6,90.0,74.39,59.73
2018,6,27,7,45,0.0,108.5,3.3,16.95,108.5,88.78,71.89
2018,6,27,8,0,0.0,127.0,3.3,17.3,127.0,102.96,83.72
2018,6,27,8,15,5.0,161.5,3.3,17.65,165.0,128.51,105.09
2018,6,27,8,30,10.0,196.0,3.3,18.0,203.0,153.29,125.51
2018,6,27,8,45,15.0,226.0,3.3,18.3,237.0,174.4,142.62
2018,6,27,9,0,20.0,256.0,3.3,18.6,271.0,196.69,153.13
2018,6,27,9,15,42.0,292.0,3.3,18.85,325.0,211.46,162.98
2018,6,27,9,30,64.0,328.0,3.3,19.1,379.0,242.94,185.94
2018,6,27,9,45,84.5,356.0,3.35,19.3,426.0,272.58,207.76
2018,6,27,10,0,105.0,384.0,3.4,19.5,473.0,293.27,223.0
2018,6,27,10,15,94.5,394.5,3.4,19.65,476.5,319.72,243.85
2018,6,27,10,30,84.0,405.0,3.4,19.8,480.0,333.25,254.57
2018,6,27,10,45,127.0,413.5,3.45,19.95,530.0,359.13,274.03
2018,6,27,11,0,170.0,422.0,3.5,20.1,580.0,399.58,304.79
2018,6,27,11,15,227.0,423.0,3.55,20.15,637.5,439.93,335.79
2018,6,27,11,30,284.0,424.0,3.6,20.2,695.0,494.49,377.41
2018,6,27,11,45,329.0,421.0,3.65,20.2,737.5,543.83,415.01
2018,6,27,12,0,374.0,418.0,3.7,20.2,780.0,596.82,455.06
2018,6,27,12,15,482.5,359.5,3.75,20.15,826.0,656.49,501.28
2018,6,27,12,30,591.0,301.0,3.8,20.1,872.0,718.53,549.11
2018,6,27,12,45,664.0,259.5,3.85,20.05,896.0,775.42,592.17
2018,6,27,13,0,737.0,218.0,3.9,20.0,920.0,832.56,635.17
2018,6,27,13,15,737.0,214.0,3.95,19.85,906.5,860.97,656.38
2018,6,27,13,30,737.0,210.0,4.0,19.7,893.0,886.76,675.44
2018,6,27,13,45,776.5,187.0,4.05,19.6,891.5,919.9,699.37
2018,6,27,14,0,816.0,164.0,4.1,19.5,890.0,959.4,727.63
2018,6,27,14,15,845.5,142.5,4.15,19.35,873.5,987.84,748.43
2018,6,27,14,30,875.0,121.0,4.2,19.2,857.0,1000.44,758.61
2018,6,27,14,45,872.5,116.0,4.25,19.05,824.5,1008.12,765.71
2018,6,27,15,0,870.0,111.0,4.3,18.9,792.0,1012.35,770.65
2018,6,27,15,15,841.5,115.0,4.3,18.9,746.0,996.71,761.39
2018,6,27,15,30,813.0,119.0,4.3,18.9,700.0,991.01,759.24
2018,6,27,15,45,795.5,116.0,4.4,18.4,655.0,972.33,750.22
2018,6,27,16,0,778.0,113.0,4.5,17.9,610.0,950.59,739.37
2018,6,27,16,15,776.5,103.0,4.55,17.6,567.0,933.69,730.89
2018,6,27,16,30,775.0,93.0,4.6,17.3,524.0,913.5,719.96
2018,6,27,16,45,763.5,87.0,4.65,17.0,479.0,885.43,703.2
2018,6,27,17,0,752.0,81.0,4.7,16.7,434.0,854.81,684.28
2018,6,27,17,15,718.5,78.5,4.7,16.35,384.0,805.62,650.82
2018,6,27,17,30,685.0,76.0,4.7,16.0,334.0,761.46,620.29
2018,6,27,17,45,637.5,71.5,4.7,15.6,284.0,696.14,572.37
2018,6,27,18,0,590.0,67.0,4.7,15.2,234.0,631.39,522.98
2018,6,27,18,15,522.0,60.5,4.6,14.9,187.0,548.09,455.97
2018,6,27,18,30,454.0,54.0,4.5,14.6,140.0,467.55,388.38
2018,6,27,18,45,353.0,45.5,4.45,14.25,100.5,363.18,298.25
2018,6,27,19,0,252.0,37.0,4.4,13.9,61.0,270.65,205.58
2018,6,27,19,15,148.0,23.0,4.35,13.75,35.0,154.61,0.0
2018,6,27,19,30,44.0,9.0,4.3,13.6,9.0,34.96,0.0
2018,6,27,19,45,22.0,4.5,4.25,13.45,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,27.5,7.0,3.75,13.0,7.5,0.0,0.0
2018,6,28,5,0,55.0,14.0,3.8,13.2,15.0,11.95,0.0
2018,6,28,5,15,147.0,27.5,3.9,13.55,41.0,21.33,3.89
2018,6,28,5,30,239.0,41.0,4.0,13.9,67.0,31.57,20.93
2018,6,28,5,45,334.0,50.5,4.1,14.3,107.0,38.73,28.26
2018,6,28,6,0,429.0,60.0,4.2,14.7,147.0,47.77,36.69
2018,6,28,6,15,498.0,66.5,4.2,15.15,194.5,51.89,40.57
2018,6,28,6,30,567.0,73.0,4.2,15.6,242.0,56.01,44.26
2018,6,28,6,45,615.0,77.5,4.2,16.1,292.0,58.4,46.26
2018,6,28,7,0,663.0,82.0,4.2,16.6,342.0,60.79,48.17
2018,6,28,7,15,697.0,85.5,4.15,17.0,392.0,62.29,49.26
2018,6,28,7,30,731.0,89.0,4.1,17.4,442.0,69.69,55.45
2018,6,28,7,45,757.5,91.5,4.05,17.8,491.5,70.44,55.82
2018,6,28,8,0,784.0,94.0,4.0,18.2,541.0,71.18,56.17
2018,6,28,8,15,802.5,96.5,3.9,18.55,587.5,71.74,56.39
2018,6,28,8,30,821.0,99.0,3.8,18.9,634.0,72.24,56.56
2018,6,28,8,45,836.0,100.0,3.75,19.3,676.5,82.67,65.18
2018,6,28,9,0,851.0,101.0,3.7,19.7,719.0,109.86,65.79
2018,6,28,9,15,862.0,103.0,3.65,20.0,758.0,160.3,90.08
2018,6,28,9,30,873.0,105.0,3.6,20.3,797.0,212.2,126.54
2018,6,28,9,45,881.5,106.0,3.55,20.6,830.0,264.22,168.99
2018,6,28,10,0,890.0,107.0,3.5,20.9,863.0,317.03,214.63
2018,6,28,10,15,895.5,108.0,3.5,21.15,889.5,369.48,260.8
2018,6,28,10,30,901.0,109.0,3.5,21.4,916.0,422.02,306.64
2018,6,28,10,45,905.0,110.0,3.5,21.6,937.0,473.8,351.06
2018,6,28,11,0,909.0,111.0,3.5,21.8,958.0,525.14,393.97
2018,6,28,11,15,912.0,111.5,3.55,21.85,972.0,574.96,434.94
2018,6,28,11,30,915.0,112.0,3.6,21.9,986.0,623.88,474.17
2018,6,28,11,45,916.0,113.0,3.65,22.0,993.0,670.84,510.92
2018,6,28,12,0,917.0,114.0,3.7,22.1,1000.0,716.41,545.82
2018,6,28,12,15,918.5,112.5,3.75,22.1,999.5,758.82,578.03
2018,6,28,12,30,920.0,111.0,3.8,22.1,999.0,799.42,607.13
2018,6,28,12,45,921.5,108.5,3.9,22.1,992.0,837.11,633.76
2018,6,28,13,0,923.0,106.0,4.0,22.1,985.0,872.45,658.71
2018,6,28,13,15,920.0,105.5,4.05,22.0,970.0,903.15,680.48
2018,6,28,13,30,917.0,105.0,4.1,21.9,955.0,930.95,700.32
2018,6,28,13,45,912.0,104.5,4.15,21.8,933.0,953.87,716.92
2018,6,28,14,0,907.0,104.0,4.2,21.7,911.0,973.57,731.46
2018,6,28,14,15,900.5,103.0,4.25,21.55,882.5,988.03,742.74
2018,6,28,14,30,894.0,102.0,4.3,21.4,854.0,999.12,751.92
2018,6,28,14,45,885.5,100.5,4.3,21.3,820.0,1004.28,756.83
2018,6,28,15,0,877.0,99.0,4.3,21.2,786.0,1006.02,759.61
2018,6,28,15,15,866.0,97.0,4.3,21.2,746.5,1001.28,757.87
2018,6,28,15,30,855.0,95.0,4.3,21.2,707.0,993.21,754.05
2018,6,28,15,45,833.5,96.0,4.3,20.75,661.5,974.82,744.56
2018,6,28,16,0,812.0,97.0,4.3,20.3,616.0,965.67,741.58
2018,6,28,16,15,794.0,94.0,4.3,19.95,569.5,940.22,726.92
2018,6,28,16,30,776.0,91.0,4.3,19.6,523.0,912.07,710.34
2018,6,28,16,45,760.5,86.0,4.35,19.3,476.5,881.33,691.78
2018,6,28,17,0,745.0,81.0,4.4,19.0,430.0,848.23,671.38
2018,6,28,17,15,713.0,77.0,4.4,18.55,380.0,798.72,638.42
2018,6,28,17,30,681.0,73.0,4.4,18.1,330.0,753.74,607.9
2018,6,28,17,45,636.5,68.5,4.4,17.65,281.0,691.26,562.81
2018,6,28,18,0,592.0,64.0,4.4,17.2,232.0,629.26,516.23
2018,6,28,18,15,526.5,58.0,4.3,16.7,185.5,548.79,452.52
2018,6,28,18,30,461.0,52.0,4.2,16.2,139.0,470.98,388.11
2018,6,28,18,45,363.0,43.5,4.1,15.75,99.5,369.04,300.93
2018,6,28,19,0,265.0,35.0,4.0,15.3,60.0,276.34,208.8
2018,6,28,19,15,156.5,22.0,3.95,15.0,34.5,158.63,0.0
2018,6,28,19,30,48.0,9.0,3.9,14.7,9.0,37.45,0.0
2018,6,28,19,45,24.0,4.5,3.8,14.4,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,29,4,45,52.0,7.0,0.95,13.4,8.0,0.0,0.0
2018,6,29,5,0,104.0,14.0,0.9,13.7,16.0,11.95,0.0
2018,6,29,5,15,222.5,24.5,1.0,14.2,44.0,20.52,2.81
2018,6,29,5,30,341.0,35.0,1.1,14.7,72.0,28.89,18.6
2018,6,29,5,45,432.5,41.5,1.15,15.25,113.0,33.58,23.71
2018,6,29,6,0,524.0,48.0,1.2,15.8,154.0,38.36,28.29
2018,6,29,6,15,582.5,53.5,1.25,16.35,201.5,42.15,31.81
2018,6,29,6,30,641.0,59.0,1.3,16.9,249.0,45.94,35.17
2018,6,29,6,45,683.0,62.5,1.35,17.5,299.0,52.28,40.65
2018,6,29,7,0,725.0,66.0,1.4,18.1,349.0,54.58,42.46
2018,6,29,7,15,755.0,69.0,1.45,18.75,399.5,56.35,43.75
2018,6,29,7,30,785.0,72.0,1.5,19.4,450.0,58.08,44.98
2018,6,29,7,45,808.5,74.5,1.5,20.1,500.0,59.34,45.76
2018,6,29,8,0,832.0,77.0,1.5,20.8,550.0,69.59,54.21
2018,6,29,8,15,848.0,79.0,1.6,21.4,596.5,70.98,55.07
2018,6,29,8,30,864.0,81.0,1.7,22.0,643.0,72.26,55.84
2018,6,29,8,45,877.0,82.5,1.75,22.55,686.5,73.06,56.22
2018,6,29,9,0,890.0,84.0,1.8,23.1,730.0,100.59,57.15
2018,6,29,9,15,897.5,86.5,1.85,23.5,768.0,152.88,81.6
2018,6,29,9,30,905.0,89.0,1.9,23.9,806.0,206.28,118.37
2018,6,29,9,45,908.0,93.5,2.0,24.35,838.5,260.93,162.17
2018,6,29,10,0,911.0,98.0,2.1,24.8,871.0,315.87,208.64
2018,6,29,10,15,916.0,98.5,2.15,25.05,897.5,368.86,254.3
2018,6,29,10,30,921.0,99.0,2.2,25.3,924.0,421.87,299.53
2018,6,29,10,45,924.5,100.0,2.3,25.6,944.5,474.39,343.5
2018,6,29,11,0,928.0,101.0,2.4,25.9,965.0,526.39,385.91
2018,6,29,11,15,930.5,101.5,2.45,26.0,979.0,576.78,426.16
2018,6,29,11,30,933.0,102.0,2.5,26.1,993.0,626.17,464.58
2018,6,29,11,45,934.5,102.0,2.6,26.25,1000.0,673.39,500.61
2018,6,29,12,0,936.0,102.0,2.7,26.4,1007.0,719.18,534.8
2018,6,29,12,15,934.0,103.0,2.8,26.4,1005.5,761.65,566.32
2018,6,29,12,30,932.0,104.0,2.9,26.4,1004.0,802.09,594.47
2018,6,29,12,45,928.0,105.0,2.95,26.4,995.0,838.69,619.34
2018,6,29,13,0,924.0,106.0,3.0,26.4,986.0,872.72,642.44
2018,6,29,13,15,922.0,105.0,3.1,26.3,971.5,903.91,664.22
2018,6,29,13,30,920.0,104.0,3.2,26.2,957.0,932.23,684.16
2018,6,29,13,45,884.0,121.0,3.25,26.15,925.0,943.43,692.42
2018,6,29,14,0,848.0,138.0,3.3,26.1,893.0,950.39,698.13
2018,6,29,14,15,778.0,169.0,3.3,25.95,844.5,948.73,698.23
2018,6,29,14,30,708.0,200.0,3.3,25.8,796.0,938.76,693.0
2018,6,29,14,45,707.5,189.5,3.35,25.65,764.5,942.41,697.36
2018,6,29,15,0,707.0,179.0,3.4,25.5,733.0,942.79,699.57
2018,6,29,15,15,707.5,167.5,3.4,25.5,698.0,939.82,698.96
2018,6,29,15,30,708.0,156.0,3.4,25.5,663.0,933.55,696.31
2018,6,29,15,45,703.5,145.5,3.45,25.05,622.5,920.12,690.49
2018,6,29,16,0,699.0,135.0,3.5,24.6,582.0,903.56,682.62
2018,6,29,16,15,701.5,122.5,3.5,24.25,542.0,888.51,675.24
2018,6,29,16,30,704.0,110.0,3.5,23.9,502.0,870.23,665.6
2018,6,29,16,45,715.5,95.5,3.45,23.6,462.0,854.85,657.54
2018,6,29,17,0,727.0,81.0,3.4,23.3,422.0,831.04,643.39
2018,6,29,17,15,711.5,75.0,3.4,22.7,377.0,794.91,621.14
2018,6,29,17,30,696.0,69.0,3.4,22.1,332.0,756.91,596.84
2018,6,29,17,45,652.0,65.0,3.35,21.55,282.5,700.19,557.3
2018,6,29,18,0,608.0,61.0,3.3,21.0,233.0,638.98,512.7
2018,6,29,18,15,544.5,55.0,3.25,20.35,186.5,559.75,452.2
2018,6,29,18,30,481.0,49.0,3.2,19.7,140.0,483.24,390.76
2018,6,29,18,45,385.0,41.0,3.15,19.0,100.5,383.07,307.34
2018,6,29,19,0,289.0,33.0,3.1,18.3,61.0,289.22,215.75
2018,6,29,19,15,172.5,20.5,3.1,17.85,35.0,165.83,0.0
2018,6,29,19,30,56.0,8.0,3.1,17.4,9.0,41.58,0.0
2018,6,29,19,45,28.0,4.0,3.05,17.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,30,4,45,68.0,7.0,1.05,17.3,8.5,0.0,0.0
2018,6,30,5,0,136.0,14.0,1.0,17.5,17.0,11.95,0.0
2018,6,30,5,15,264.5,23.0,1.0,18.05,45.5,19.25,1.37
2018,6,30,5,30,393.0,32.0,1.0,18.6,74.0,26.43,16.17
2018,6,30,5,45,480.5,38.5,1.0,19.1,116.5,31.3,21.32
2018,6,30,6,0,568.0,45.0,1.0,19.6,159.0,36.21,25.95
2018,6,30,6,15,624.0,49.5,0.95,20.1,207.0,42.8,31.87
2018,6,30,6,30,680.0,54.0,0.9,20.6,255.0,46.22,34.87
2018,6,30,6,45,718.0,57.5,0.85,21.1,305.0,48.68,36.91
2018,6,30,7,0,756.0,61.0,0.8,21.6,355.0,51.12,38.86
2018,6,30,7,15,783.5,64.0,0.8,22.3,406.0,53.04,40.26
2018,6,30,7,30,811.0,67.0,0.8,23.0,457.0,62.5,48.06
2018,6,30,7,45,831.5,69.5,0.85,23.65,506.5,64.62,49.54
2018,6,30,8,0,852.0,72.0,0.9,24.3,556.0,66.63,50.91
2018,6,30,8,15,867.0,73.5,0.95,24.95,602.0,67.78,51.56
2018,6,30,8,30,882.0,75.0,1.0,25.6,648.0,68.83,52.13
2018,6,30,8,45,893.0,77.0,1.1,26.2,691.0,70.01,52.83
2018,6,30,9,0,904.0,79.0,1.2,26.8,734.0,97.09,53.76
2018,6,30,9,15,913.0,80.5,1.25,27.3,772.5,149.61,77.31
2018,6,30,9,30,922.0,82.0,1.3,27.8,811.0,203.4,113.37
2018,6,30,9,45,927.0,84.5,1.4,28.3,844.5,258.06,156.2
2018,6,30,10,0,932.0,87.0,1.5,28.8,878.0,313.18,201.89
2018,6,30,10,15,937.5,88.0,1.55,29.1,905.5,367.7,247.76
2018,6,30,10,30,943.0,89.0,1.6,29.4,933.0,422.28,293.18
2018,6,30,10,45,946.0,90.5,1.65,29.7,954.0,476.0,336.97
2018,6,30,11,0,949.0,92.0,1.7,30.0,975.0,529.13,379.06
2018,6,30,11,15,950.5,92.0,1.75,30.15,988.0,579.58,418.29
2018,6,30,11,30,952.0,92.0,1.8,30.3,1001.0,628.87,455.57
2018,6,30,11,45,952.5,92.5,1.85,30.4,1007.5,676.59,490.84
2018,6,30,12,0,953.0,93.0,1.9,30.5,1014.0,722.76,524.17
2018,6,30,12,15,950.5,94.5,2.0,30.5,1012.5,765.86,555.27
2018,6,30,12,30,948.0,96.0,2.1,30.5,1011.0,806.85,582.78
2018,6,30,12,45,941.5,99.5,2.15,30.5,1002.0,844.09,607.28
2018,6,30,13,0,935.0,103.0,2.2,30.5,993.0,878.65,630.0
2018,6,30,13,15,932.0,102.5,2.25,30.45,978.0,909.76,650.6
2018,6,30,13,30,929.0,102.0,2.3,30.4,963.0,937.93,669.37
2018,6,30,13,45,889.5,121.0,2.35,30.35,929.5,948.1,676.77
2018,6,30,14,0,850.0,140.0,2.4,30.3,896.0,953.82,681.62
2018,6,30,14,15,777.0,171.0,2.45,30.1,845.0,949.44,680.6
2018,6,30,14,30,704.0,202.0,2.5,29.9,794.0,936.65,674.35
2018,6,30,14,45,702.0,192.0,2.55,29.75,762.0,939.38,678.14
2018,6,30,15,0,700.0,182.0,2.6,29.6,730.0,938.86,679.81
2018,6,30,15,15,698.0,171.5,2.6,29.6,694.5,934.55,678.36
2018,6,30,15,30,696.0,161.0,2.6,29.6,659.0,927.01,674.98
2018,6,30,15,45,694.0,149.5,2.7,28.95,620.0,915.14,671.43
2018,6,30,16,0,692.0,138.0,2.8,28.3,581.0,900.1,665.8
2018,6,30,16,15,679.0,130.0,2.85,27.75,537.0,875.19,652.87
2018,6,30,16,30,666.0,122.0,2.9,27.2,493.0,847.68,638.05
2018,6,30,16,45,636.5,117.0,2.9,26.65,445.0,805.31,612.34
2018,6,30,17,0,607.0,112.0,2.9,26.1,397.0,761.33,585.0
2018,6,30,17,15,589.0,101.0,2.95,25.25,351.5,719.51,559.36
2018,6,30,17,30,571.0,90.0,3.0,24.4,306.0,676.19,531.59
2018,6,30,17,45,530.5,82.5,3.0,23.55,260.0,616.06,489.86
2018,6,30,18,0,490.0,75.0,3.0,22.7,214.0,556.31,446.55
2018,6,30,18,15,424.0,66.0,2.95,21.85,169.5,474.5,383.78
2018,6,30,18,30,358.0,57.0,2.9,21.0,125.0,391.62,317.28
2018,6,30,18,45,273.5,45.0,2.85,20.15,88.0,301.67,241.23
2018,6,30,19,0,189.0,33.0,2.8,19.3,51.0,219.1,161.96
2018,6,30,19,15,110.5,20.0,2.8,18.9,29.0,124.54,0.0
2018,6,30,19,30,32.0,7.0,2.8,18.5,7.0,25.85,0.0
2018,6,30,19,45,16.0,3.5,2.75,18.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.0,6.0,2.55,15.2,6.5,0.0,0.0
2018,7,1,5,0,66.0,12.0,2.6,15.3,13.0,10.24,0.0
2018,7,1,5,15,157.5,24.0,2.6,15.65,38.0,18.67,0.35
2018,7,1,5,30,249.0,36.0,2.6,16.0,63.0,27.85,17.46
2018,7,1,5,45,326.0,47.5,2.6,16.35,101.0,36.5,26.04
2018,7,1,6,0,403.0,59.0,2.6,16.7,139.0,46.91,35.61
2018,7,1,6,15,439.0,70.0,2.6,17.1,180.0,54.47,42.51
2018,7,1,6,30,475.0,81.0,2.6,17.5,221.0,61.71,48.92
2018,7,1,6,45,429.5,103.0,2.55,17.85,247.5,74.05,59.64
2018,7,1,7,0,384.0,125.0,2.5,18.2,274.0,87.09,70.76
2018,7,1,7,15,346.5,153.0,2.45,18.65,301.5,108.09,88.52
2018,7,1,7,30,309.0,181.0,2.4,19.1,329.0,123.87,101.51
2018,7,1,7,45,296.5,205.5,2.35,19.55,360.0,137.11,112.16
2018,7,1,8,0,284.0,230.0,2.3,20.0,391.0,149.6,122.05
2018,7,1,8,15,274.5,254.0,2.3,20.4,420.5,161.15,131.06
2018,7,1,8,30,265.0,278.0,2.3,20.8,450.0,171.96,139.39
2018,7,1,8,45,256.0,301.0,2.3,21.15,476.5,181.56,146.68
2018,7,1,9,0,247.0,324.0,2.3,21.5,503.0,201.62,150.56
2018,7,1,9,15,243.5,344.5,2.35,21.85,529.0,232.28,169.17
2018,7,1,9,30,240.0,365.0,2.4,22.2,555.0,263.27,191.25
2018,7,1,9,45,253.5,380.0,2.4,22.55,588.0,295.13,214.84
2018,7,1,10,0,267.0,395.0,2.4,22.9,621.0,329.01,240.71
2018,7,1,10,15,260.0,409.0,2.45,23.15,635.0,357.7,263.69
2018,7,1,10,30,253.0,423.0,2.5,23.4,649.0,386.13,286.27
2018,7,1,10,45,212.5,441.5,2.6,23.6,634.5,412.91,307.67
2018,7,1,11,0,172.0,460.0,2.7,23.8,620.0,424.88,317.48
2018,7,1,11,15,262.0,425.0,2.8,23.9,673.0,458.57,343.25
2018,7,1,11,30,352.0,390.0,2.9,24.0,726.0,507.75,380.68
2018,7,1,11,45,471.5,336.0,2.95,24.05,789.5,566.45,425.47
2018,7,1,12,0,591.0,282.0,3.0,24.1,853.0,632.48,475.46
2018,7,1,12,15,674.5,241.5,3.1,24.05,892.5,695.35,522.67
2018,7,1,12,30,758.0,201.0,3.2,24.0,932.0,756.0,568.14
2018,7,1,12,45,806.5,176.0,3.25,23.95,948.5,809.64,607.42
2018,7,1,13,0,855.0,151.0,3.3,23.9,965.0,852.46,637.06
2018,7,1,13,15,852.5,149.0,3.35,23.75,950.0,881.51,657.5
2018,7,1,13,30,850.0,147.0,3.4,23.6,935.0,907.78,676.22
2018,7,1,13,45,846.0,145.5,3.4,23.45,914.0,930.23,692.13
