Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,0,842.0,144.0,3.4,23.3,893.0,949.64,706.12
2018,7,1,14,15,835.5,141.5,3.4,23.05,865.0,975.86,725.06
2018,7,1,14,30,829.0,139.0,3.4,22.8,837.0,985.76,733.16
2018,7,1,14,45,820.5,136.5,3.4,22.6,803.5,990.29,737.84
2018,7,1,15,0,812.0,134.0,3.4,22.4,770.0,991.44,740.45
2018,7,1,15,15,793.0,134.0,3.4,22.4,729.0,981.37,735.15
2018,7,1,15,30,774.0,134.0,3.4,22.4,688.0,967.99,727.81
2018,7,1,15,45,750.5,132.0,3.4,21.8,641.5,944.63,715.46
2018,7,1,16,0,727.0,130.0,3.4,21.2,595.0,925.85,706.27
2018,7,1,16,15,717.0,121.0,3.4,20.8,550.5,902.31,693.15
2018,7,1,16,30,707.0,112.0,3.4,20.4,506.0,875.93,677.97
2018,7,1,16,45,685.5,106.0,3.4,19.95,459.0,839.53,655.58
2018,7,1,17,0,664.0,100.0,3.4,19.5,412.0,801.16,631.39
2018,7,1,17,15,622.0,96.0,3.4,19.05,361.5,744.39,593.05
2018,7,1,17,30,580.0,92.0,3.4,18.6,311.0,687.1,553.21
2018,7,1,17,45,530.5,85.0,3.35,18.1,262.5,619.29,503.77
2018,7,1,18,0,481.0,78.0,3.3,17.6,214.0,552.26,452.99
2018,7,1,18,15,419.5,68.0,3.25,17.15,170.0,467.14,385.5
2018,7,1,18,30,358.0,58.0,3.2,16.7,126.0,393.35,324.29
2018,7,1,18,45,272.0,46.5,3.15,16.2,89.5,303.22,246.27
2018,7,1,19,0,186.0,35.0,3.1,15.7,53.0,220.9,165.45
2018,7,1,19,15,107.5,21.0,3.05,15.5,30.0,124.42,0.0
2018,7,1,19,30,29.0,7.0,3.0,15.3,7.0,24.0,0.0
2018,7,1,19,45,14.5,3.5,3.0,15.1,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,1.75,14.55,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,1.8,14.7,9.0,6.83,0.0
2018,7,2,5,15,93.0,21.5,1.8,15.05,30.0,16.99,0.0
2018,7,2,5,30,151.0,35.0,1.8,15.4,51.0,26.8,16.58
2018,7,2,5,45,216.5,51.0,1.8,15.75,87.0,38.61,27.93
2018,7,2,6,0,282.0,67.0,1.8,16.1,123.0,50.11,38.51
2018,7,2,6,15,253.5,76.0,1.75,16.5,137.0,55.65,43.66
2018,7,2,6,30,225.0,85.0,1.7,16.9,151.0,63.72,50.81
2018,7,2,6,45,251.5,100.0,1.65,17.3,187.0,73.9,59.63
2018,7,2,7,0,278.0,115.0,1.6,17.7,223.0,83.77,67.99
2018,7,2,7,15,200.5,143.5,1.6,18.1,227.0,100.42,82.05
2018,7,2,7,30,123.0,172.0,1.6,18.5,231.0,122.55,100.53
2018,7,2,7,45,167.0,192.5,1.55,18.9,281.5,135.52,110.96
2018,7,2,8,0,211.0,213.0,1.5,19.3,332.0,138.96,113.27
2018,7,2,8,15,200.5,245.5,1.55,19.75,366.5,165.85,135.11
2018,7,2,8,30,190.0,278.0,1.6,20.2,401.0,182.56,148.19
2018,7,2,8,45,197.0,304.5,1.6,20.6,439.5,195.8,158.32
2018,7,2,9,0,204.0,331.0,1.6,21.0,478.0,217.08,163.47
2018,7,2,9,15,219.0,348.5,1.65,21.35,514.5,245.68,180.33
2018,7,2,9,30,234.0,366.0,1.7,21.7,551.0,276.36,201.26
2018,7,2,9,45,273.0,373.5,1.75,22.0,598.0,295.15,213.82
2018,7,2,10,0,312.0,381.0,1.8,22.3,645.0,332.36,241.51
2018,7,2,10,15,321.0,391.5,1.9,22.55,671.0,366.25,268.26
2018,7,2,10,30,330.0,402.0,2.0,22.8,697.0,401.43,295.96
2018,7,2,10,45,286.5,426.0,2.1,23.05,686.5,424.18,314.85
2018,7,2,11,0,243.0,450.0,2.2,23.3,676.0,443.25,330.23
2018,7,2,11,15,254.0,455.0,2.3,23.4,694.5,474.71,354.17
2018,7,2,11,30,265.0,460.0,2.4,23.5,713.0,507.42,378.73
2018,7,2,11,45,265.5,463.5,2.5,23.6,718.5,533.62,398.34
2018,7,2,12,0,266.0,467.0,2.6,23.7,724.0,559.84,417.77
2018,7,2,12,15,367.0,415.0,2.75,23.6,769.0,613.65,459.14
2018,7,2,12,30,468.0,363.0,2.9,23.5,814.0,676.48,506.71
2018,7,2,12,45,519.5,334.0,3.0,23.4,831.0,721.99,540.79
2018,7,2,13,0,571.0,305.0,3.1,23.3,848.0,766.71,574.35
2018,7,2,13,15,570.0,300.5,3.2,23.1,835.5,790.7,592.49
2018,7,2,13,30,569.0,296.0,3.3,22.9,823.0,812.36,609.14
2018,7,2,13,45,598.0,275.0,3.35,22.65,817.5,844.54,633.73
2018,7,2,14,0,627.0,254.0,3.4,22.4,812.0,874.73,656.92
2018,7,2,14,15,636.0,242.0,3.45,22.1,792.5,891.99,670.99
2018,7,2,14,30,645.0,230.0,3.5,21.8,773.0,906.49,683.39
2018,7,2,14,45,639.0,223.0,3.55,21.5,742.5,908.23,686.87
2018,7,2,15,0,633.0,216.0,3.6,21.2,712.0,906.91,688.31
2018,7,2,15,15,617.5,210.5,3.6,21.2,674.0,894.48,681.09
2018,7,2,15,30,602.0,205.0,3.6,21.2,636.0,879.04,671.95
2018,7,2,15,45,594.0,194.5,3.55,20.55,597.5,863.19,663.98
2018,7,2,16,0,586.0,184.0,3.5,19.9,559.0,844.54,654.04
2018,7,2,16,15,575.5,172.5,3.5,19.5,517.5,819.64,639.27
2018,7,2,16,30,565.0,161.0,3.5,19.1,476.0,783.03,615.92
2018,7,2,16,45,550.5,149.0,3.5,18.75,432.0,749.15,594.15
2018,7,2,17,0,536.0,137.0,3.5,18.4,388.0,713.47,570.61
2018,7,2,17,15,508.0,126.0,3.5,18.0,342.0,664.81,536.84
2018,7,2,17,30,480.0,115.0,3.5,17.6,296.0,615.54,501.69
2018,7,2,17,45,449.0,102.5,3.5,17.15,252.0,561.39,461.58
2018,7,2,18,0,418.0,90.0,3.5,16.7,208.0,507.53,420.11
2018,7,2,18,15,342.0,78.5,3.45,16.35,162.5,418.75,347.79
2018,7,2,18,30,266.0,67.0,3.4,16.0,117.0,334.6,276.55
2018,7,2,18,45,194.5,50.0,3.35,15.6,81.0,251.05,203.83
2018,7,2,19,0,123.0,33.0,3.3,15.2,45.0,155.39,115.57
2018,7,2,19,15,72.0,19.5,3.25,15.0,25.5,87.09,0.0
2018,7,2,19,30,21.0,6.0,3.2,14.8,6.0,18.18,0.0
2018,7,2,19,45,10.5,3.0,3.15,14.6,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.85,13.35,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.8,13.6,10.0,7.68,0.0
2018,7,3,5,15,118.0,24.5,1.75,14.0,35.5,19.0,0.0
2018,7,3,5,30,202.0,40.0,1.7,14.4,61.0,30.74,19.84
2018,7,3,5,45,282.0,52.5,1.65,14.85,98.5,40.02,29.25
2018,7,3,6,0,362.0,65.0,1.6,15.3,136.0,49.14,37.78
2018,7,3,6,15,348.5,79.5,1.5,15.7,164.0,58.84,46.61
2018,7,3,6,30,335.0,94.0,1.4,16.1,192.0,68.06,54.79
2018,7,3,6,45,307.5,117.0,1.3,16.55,220.0,85.46,69.91
2018,7,3,7,0,280.0,140.0,1.2,17.0,248.0,99.57,81.86
2018,7,3,7,15,294.5,160.0,1.2,17.4,287.5,111.69,91.91
2018,7,3,7,30,309.0,180.0,1.2,17.8,327.0,123.32,101.37
2018,7,3,7,45,447.5,168.5,1.15,18.2,407.5,110.53,89.96
2018,7,3,8,0,586.0,157.0,1.1,18.6,488.0,103.13,83.27
2018,7,3,8,15,668.0,144.5,1.15,19.0,552.5,92.97,74.29
2018,7,3,8,30,750.0,132.0,1.2,19.4,617.0,84.08,66.45
2018,7,3,8,45,769.0,133.5,1.25,19.8,660.5,91.68,72.58
2018,7,3,9,0,788.0,135.0,1.3,20.2,704.0,111.56,70.82
2018,7,3,9,15,798.5,138.5,1.35,20.55,742.0,160.43,93.03
2018,7,3,9,30,809.0,142.0,1.4,20.9,780.0,210.91,127.26
2018,7,3,9,45,813.5,146.5,1.5,21.2,811.5,262.22,168.11
2018,7,3,10,0,818.0,151.0,1.6,21.5,843.0,314.15,211.93
2018,7,3,10,15,825.5,152.5,1.7,21.75,870.5,365.46,255.92
2018,7,3,10,30,833.0,154.0,1.8,22.0,898.0,417.29,300.02
2018,7,3,10,45,838.5,155.0,1.9,22.25,919.0,468.26,342.7
2018,7,3,11,0,844.0,156.0,2.0,22.5,940.0,519.15,384.27
2018,7,3,11,15,847.5,156.5,2.1,22.6,954.0,567.17,422.98
2018,7,3,11,30,851.0,157.0,2.2,22.7,968.0,614.15,460.0
2018,7,3,11,45,853.0,157.0,2.3,22.85,975.0,659.03,494.56
2018,7,3,12,0,855.0,157.0,2.4,23.0,982.0,702.77,527.56
2018,7,3,12,15,855.5,156.5,2.5,23.05,982.0,743.81,558.25
2018,7,3,12,30,856.0,156.0,2.6,23.1,982.0,783.23,587.32
2018,7,3,12,45,855.5,155.5,2.7,23.1,975.0,820.01,613.25
2018,7,3,13,0,855.0,155.0,2.8,23.1,968.0,854.63,637.39
2018,7,3,13,15,851.5,153.5,2.85,23.05,953.0,883.45,657.39
2018,7,3,13,30,848.0,152.0,2.9,23.0,938.0,909.46,675.58
2018,7,3,13,45,841.0,151.0,2.95,22.95,915.0,942.67,698.65
2018,7,3,14,0,834.0,150.0,3.0,22.9,892.0,960.37,711.39
2018,7,3,14,15,826.0,148.0,3.0,22.75,863.0,972.78,720.75
2018,7,3,14,30,818.0,146.0,3.0,22.6,834.0,981.8,728.05
2018,7,3,14,45,808.0,143.5,3.0,22.45,800.0,984.92,731.62
2018,7,3,15,0,798.0,141.0,3.0,22.3,766.0,984.63,733.12
2018,7,3,15,15,784.5,138.0,3.0,22.3,726.5,976.91,729.42
2018,7,3,15,30,771.0,135.0,3.0,22.3,687.0,965.88,723.7
2018,7,3,15,45,755.5,131.5,3.0,21.75,644.0,949.09,715.73
2018,7,3,16,0,740.0,128.0,3.0,21.2,601.0,936.56,710.74
2018,7,3,16,15,720.0,123.5,3.05,20.85,555.0,908.52,694.89
2018,7,3,16,30,700.0,119.0,3.1,20.5,509.0,877.97,677.2
2018,7,3,16,45,674.0,113.5,3.1,20.15,460.5,837.99,652.22
2018,7,3,17,0,648.0,108.0,3.1,19.8,412.0,796.18,625.48
2018,7,3,17,15,612.0,102.5,3.1,19.3,363.0,743.41,590.38
2018,7,3,17,30,576.0,97.0,3.1,18.8,314.0,689.81,553.6
2018,7,3,17,45,527.5,89.5,3.1,18.35,266.0,622.23,504.67
2018,7,3,18,0,479.0,82.0,3.1,17.9,218.0,555.26,454.23
2018,7,3,18,15,413.0,72.5,3.05,17.4,173.0,468.78,386.0
2018,7,3,18,30,347.0,63.0,3.0,16.9,128.0,392.67,322.8
2018,7,3,18,45,260.0,50.0,2.95,16.45,90.5,300.27,243.12
2018,7,3,19,0,173.0,37.0,2.9,16.0,53.0,215.66,160.56
2018,7,3,19,15,99.5,22.0,2.9,15.7,30.0,120.79,0.0
2018,7,3,19,30,26.0,7.0,2.9,15.4,7.0,22.15,0.0
2018,7,3,19,45,13.0,3.5,2.9,15.15,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.45,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.5,13.5,10.0,7.68,0.0
2018,7,4,5,15,145.0,24.0,2.6,13.85,37.0,18.67,0.0
2018,7,4,5,30,246.0,39.0,2.7,14.2,64.0,30.13,19.23
2018,7,4,5,45,321.0,49.0,2.8,14.6,100.0,37.61,27.14
2018,7,4,6,0,396.0,59.0,2.9,15.0,136.0,47.03,35.94
2018,7,4,6,15,403.0,72.5,2.85,15.3,170.5,54.28,42.63
2018,7,4,6,30,410.0,86.0,2.8,15.6,205.0,63.16,50.58
2018,7,4,6,45,334.5,107.5,2.75,15.95,217.0,76.26,62.04
2018,7,4,7,0,259.0,129.0,2.7,16.3,229.0,92.48,76.02
2018,7,4,7,15,161.0,156.5,2.7,16.6,221.5,113.21,93.69
2018,7,4,7,30,63.0,184.0,2.7,16.9,214.0,134.19,111.29
2018,7,4,7,45,47.0,194.5,2.7,17.25,218.0,141.5,116.97
2018,7,4,8,0,31.0,205.0,2.7,17.6,222.0,148.54,122.38
2018,7,4,8,15,25.0,215.0,2.7,17.9,229.5,165.01,135.71
2018,7,4,8,30,19.0,225.0,2.7,18.2,237.0,172.63,141.49
2018,7,4,8,45,69.0,266.5,2.75,18.55,315.5,186.6,152.52
2018,7,4,9,0,119.0,308.0,2.8,18.9,394.0,201.29,154.78
2018,7,4,9,15,227.5,321.5,2.85,19.15,497.0,217.24,160.25
2018,7,4,9,30,336.0,335.0,2.9,19.4,600.0,260.28,187.31
2018,7,4,9,45,399.0,329.5,2.95,19.7,657.5,284.12,203.3
2018,7,4,10,0,462.0,324.0,3.0,20.0,715.0,326.32,235.41
2018,7,4,10,15,618.5,255.5,3.05,20.2,797.0,360.91,260.8
2018,7,4,10,30,775.0,187.0,3.1,20.4,879.0,417.25,304.97
2018,7,4,10,45,837.5,154.5,3.1,20.6,918.5,466.52,346.19
2018,7,4,11,0,900.0,122.0,3.1,20.8,958.0,522.89,392.39
2018,7,4,11,15,904.5,122.0,3.15,20.9,973.0,573.11,433.59
2018,7,4,11,30,909.0,122.0,3.2,21.0,988.0,622.59,473.18
2018,7,4,11,45,913.0,121.0,3.2,21.1,996.0,670.11,510.2
2018,7,4,12,0,917.0,120.0,3.2,21.2,1004.0,716.46,545.47
2018,7,4,12,15,919.5,117.5,3.2,21.2,1004.0,759.22,577.66
2018,7,4,12,30,922.0,115.0,3.2,21.2,1004.0,800.2,607.0
2018,7,4,12,45,925.5,112.0,3.2,21.25,998.5,839.53,633.98
2018,7,4,13,0,929.0,109.0,3.2,21.3,993.0,876.63,659.28
2018,7,4,13,15,927.5,108.0,3.15,21.3,979.0,908.76,680.9
2018,7,4,13,30,926.0,107.0,3.1,21.3,965.0,938.03,700.53
2018,7,4,13,45,923.5,105.0,3.05,21.3,943.5,962.41,716.87
2018,7,4,14,0,921.0,103.0,3.0,21.3,922.0,983.58,731.11
2018,7,4,14,15,915.5,101.5,3.0,21.25,894.0,999.06,742.23
2018,7,4,14,30,910.0,100.0,3.0,21.2,866.0,1011.12,751.26
2018,7,4,14,45,902.5,98.0,3.0,21.1,831.5,1017.2,756.65
2018,7,4,15,0,895.0,96.0,3.0,21.0,797.0,1019.79,759.94
2018,7,4,15,15,884.5,94.5,3.0,21.0,757.5,1016.45,759.2
2018,7,4,15,30,874.0,93.0,3.0,21.0,718.0,1009.74,756.42
2018,7,4,15,45,861.5,91.0,2.95,20.65,675.0,997.12,750.43
2018,7,4,16,0,849.0,89.0,2.9,20.3,632.0,981.37,742.45
2018,7,4,16,15,832.5,86.5,2.95,20.0,585.0,957.98,730.05
2018,7,4,16,30,816.0,84.0,3.0,19.7,538.0,943.3,723.6
2018,7,4,16,45,792.5,81.0,3.0,19.4,488.5,906.84,701.45
2018,7,4,17,0,769.0,78.0,3.0,19.1,439.0,868.19,677.52
2018,7,4,17,15,737.5,74.5,3.0,18.7,388.0,819.45,645.98
2018,7,4,17,30,706.0,71.0,3.0,18.3,337.0,769.42,612.56
2018,7,4,17,45,662.0,66.0,3.0,17.85,286.5,711.41,571.95
2018,7,4,18,0,618.0,61.0,3.0,17.4,236.0,648.46,525.75
2018,7,4,18,15,555.0,55.0,2.9,16.95,189.0,569.3,464.27
2018,7,4,18,30,492.0,49.0,2.8,16.5,142.0,492.74,401.86
2018,7,4,18,45,396.0,41.5,2.7,16.05,102.0,392.56,317.32
2018,7,4,19,0,300.0,34.0,2.6,15.6,62.0,297.95,222.86
2018,7,4,19,15,180.0,21.0,2.55,15.25,35.5,170.45,0.0
2018,7,4,19,30,60.0,8.0,2.5,14.9,9.0,44.17,0.0
2018,7,4,19,45,30.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.15,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.4,11.0,8.54,0.0
2018,7,5,5,15,218.0,21.0,1.9,12.95,39.5,17.53,0.0
2018,7,5,5,30,357.0,32.0,2.0,13.5,68.0,26.51,16.21
2018,7,5,5,45,325.5,38.0,2.1,14.0,84.5,30.35,20.88
2018,7,5,6,0,294.0,44.0,2.2,14.5,101.0,33.97,24.48
2018,7,5,6,15,147.0,60.5,2.2,14.95,89.0,46.28,35.62
2018,7,5,6,30,0.0,77.0,2.2,15.4,77.0,62.27,49.84
2018,7,5,6,45,0.0,93.5,2.15,15.85,93.5,75.06,61.01
2018,7,5,7,0,0.0,110.0,2.1,16.3,110.0,87.76,71.88
2018,7,5,7,15,3.0,131.5,2.05,16.75,133.0,103.85,85.51
2018,7,5,7,30,6.0,153.0,2.0,17.2,156.0,119.77,98.74
2018,7,5,7,45,25.5,185.0,1.95,17.65,199.0,135.59,111.68
2018,7,5,8,0,45.0,217.0,1.9,18.1,242.0,155.59,127.95
2018,7,5,8,15,173.0,231.5,1.8,18.55,341.0,157.88,129.17
2018,7,5,8,30,301.0,246.0,1.7,19.0,440.0,155.97,126.93
2018,7,5,8,45,560.5,179.0,1.65,19.45,571.0,106.14,84.78
2018,7,5,9,0,820.0,112.0,1.6,19.9,702.0,96.25,59.37
2018,7,5,9,15,870.0,96.0,1.6,20.4,753.0,149.01,81.98
2018,7,5,9,30,920.0,80.0,1.6,20.9,804.0,195.85,110.99
2018,7,5,9,45,928.5,81.0,1.55,21.35,838.5,250.24,154.22
2018,7,5,10,0,937.0,82.0,1.5,21.8,873.0,305.46,200.92
2018,7,5,10,15,942.5,83.0,1.5,22.2,901.0,360.34,248.23
2018,7,5,10,30,948.0,84.0,1.5,22.6,929.0,415.3,295.05
2018,7,5,10,45,952.0,84.0,1.5,23.05,950.0,468.76,339.6
2018,7,5,11,0,956.0,84.0,1.5,23.5,971.0,521.71,382.36
2018,7,5,11,15,958.5,84.5,1.55,23.8,985.5,573.5,423.35
2018,7,5,11,30,961.0,85.0,1.6,24.1,1000.0,624.25,462.32
2018,7,5,11,45,962.5,85.0,1.65,24.4,1007.0,672.74,498.61
2018,7,5,12,0,964.0,85.0,1.7,24.7,1014.0,719.71,532.86
2018,7,5,12,15,959.5,88.0,1.75,24.9,1012.5,763.19,564.04
2018,7,5,12,30,955.0,91.0,1.8,25.1,1011.0,804.42,591.34
2018,7,5,12,45,945.5,96.0,1.9,25.25,1001.0,841.01,615.9
2018,7,5,13,0,936.0,101.0,2.0,25.4,991.0,874.75,638.57
2018,7,5,13,15,934.0,100.0,2.05,25.4,976.5,906.49,659.82
2018,7,5,13,30,932.0,99.0,2.1,25.4,962.0,935.33,679.2
2018,7,5,13,45,929.5,97.0,2.15,25.45,940.5,959.67,695.62
2018,7,5,14,0,927.0,95.0,2.2,25.5,919.0,980.78,710.07
2018,7,5,14,15,921.5,94.5,2.25,25.4,891.5,997.25,722.1
2018,7,5,14,30,916.0,94.0,2.3,25.3,864.0,1010.34,732.16
2018,7,5,14,45,910.0,91.0,2.3,25.25,830.0,1016.77,737.44
2018,7,5,15,0,904.0,88.0,2.3,25.2,796.0,1019.65,740.68
2018,7,5,15,15,894.0,86.5,2.3,25.2,756.5,1016.7,740.23
2018,7,5,15,30,884.0,85.0,2.3,25.2,717.0,1010.36,737.79
2018,7,5,15,45,835.0,95.5,2.3,24.95,662.5,975.46,717.64
2018,7,5,16,0,786.0,106.0,2.3,24.7,608.0,950.33,704.04
2018,7,5,16,15,768.0,100.5,2.3,24.45,560.5,922.34,688.35
2018,7,5,16,30,750.0,95.0,2.3,24.2,513.0,891.63,670.68
2018,7,5,16,45,750.0,84.5,2.3,23.95,469.5,869.75,658.82
2018,7,5,17,0,750.0,74.0,2.3,23.7,426.0,844.67,644.49
2018,7,5,17,15,738.5,68.0,2.25,23.2,381.0,811.85,624.63
2018,7,5,17,30,727.0,62.0,2.2,22.7,336.0,776.9,602.67
2018,7,5,17,45,661.0,59.5,2.2,22.25,280.5,696.32,547.07
2018,7,5,18,0,595.0,57.0,2.2,21.8,225.0,623.03,494.64
2018,7,5,18,15,444.0,51.0,2.15,21.05,162.5,472.14,380.57
2018,7,5,18,30,293.0,45.0,2.1,20.3,100.0,321.32,261.06
2018,7,5,18,45,205.0,35.0,2.05,19.55,68.0,233.08,186.38
2018,7,5,19,0,117.0,25.0,2.0,18.8,36.0,152.3,110.61
2018,7,5,19,15,73.0,15.5,2.15,18.5,21.0,90.35,0.0
2018,7,5,19,30,29.0,6.0,2.3,18.2,6.0,23.17,0.0
2018,7,5,19,45,14.5,3.0,2.4,17.85,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.9,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.9,16.6,3.0,2.56,0.0
2018,7,6,5,15,0.0,10.5,1.9,16.75,10.5,8.64,0.0
2018,7,6,5,30,0.0,18.0,1.9,16.9,18.0,14.83,6.38
2018,7,6,5,45,0.0,28.5,1.9,17.1,28.5,23.53,14.69
2018,7,6,6,0,0.0,39.0,1.9,17.3,39.0,32.24,22.66
2018,7,6,6,15,35.5,68.5,1.95,17.55,78.5,54.57,42.5
2018,7,6,6,30,71.0,98.0,2.0,17.8,118.0,75.63,61.03
2018,7,6,6,45,71.5,110.0,2.05,18.0,133.5,84.8,68.96
2018,7,6,7,0,72.0,122.0,2.1,18.2,149.0,93.81,76.58
2018,7,6,7,15,37.5,113.5,2.1,18.5,127.5,88.76,71.9
2018,7,6,7,30,3.0,105.0,2.1,18.8,106.0,85.65,68.91
2018,7,6,7,45,23.5,153.0,2.1,19.1,166.0,115.84,94.39
2018,7,6,8,0,44.0,201.0,2.1,19.4,226.0,146.36,119.67
2018,7,6,8,15,41.0,205.5,2.05,19.8,230.0,149.86,121.95
2018,7,6,8,30,38.0,210.0,2.0,20.2,234.0,153.11,124.08
2018,7,6,8,45,30.0,218.0,1.95,20.6,238.0,158.14,127.69
2018,7,6,9,0,22.0,226.0,1.9,21.0,242.0,164.44,126.17
2018,7,6,9,15,12.5,180.5,1.95,21.45,189.5,145.7,110.86
2018,7,6,9,30,3.0,135.0,2.0,21.9,137.0,111.16,83.57
2018,7,6,9,45,4.5,164.0,2.0,22.35,167.5,134.34,101.52
2018,7,6,10,0,6.0,193.0,2.0,22.8,198.0,157.7,119.33
2018,7,6,10,15,11.5,229.0,2.05,23.25,239.0,187.89,142.13
2018,7,6,10,30,17.0,265.0,2.1,23.7,280.0,218.88,165.33
2018,7,6,10,45,54.0,322.5,2.1,24.15,372.0,271.67,204.35
2018,7,6,11,0,91.0,380.0,2.1,24.6,464.0,337.1,252.4
2018,7,6,11,15,210.5,382.0,2.2,24.85,581.0,399.45,298.46
2018,7,6,11,30,330.0,384.0,2.3,25.1,698.0,488.52,363.97
2018,7,6,11,45,398.0,376.0,2.35,25.4,757.5,547.42,406.96
2018,7,6,12,0,466.0,368.0,2.4,25.7,817.0,615.83,456.27
2018,7,6,12,15,602.5,288.0,2.5,25.8,868.5,677.6,502.81
2018,7,6,12,30,739.0,208.0,2.6,25.9,920.0,749.4,556.06
2018,7,6,12,45,807.5,164.0,2.7,26.0,936.5,797.16,591.2
2018,7,6,13,0,876.0,120.0,2.8,26.1,953.0,841.07,621.08
2018,7,6,13,15,873.5,119.0,2.9,26.05,938.5,871.0,641.9
2018,7,6,13,30,871.0,118.0,3.0,26.0,924.0,898.16,661.04
2018,7,6,13,45,874.5,113.5,3.1,26.0,906.5,924.62,679.66
2018,7,6,14,0,878.0,109.0,3.2,26.0,889.0,948.16,696.43
2018,7,6,14,15,844.5,123.0,3.25,25.8,854.0,951.62,700.27
2018,7,6,14,30,811.0,137.0,3.3,25.6,819.0,964.59,710.71
2018,7,6,14,45,843.5,112.5,3.4,25.45,796.0,973.5,718.77
2018,7,6,15,0,876.0,88.0,3.5,25.3,773.0,991.23,732.87
2018,7,6,15,15,803.0,114.0,3.5,25.3,717.5,968.1,718.77
2018,7,6,15,30,730.0,140.0,3.5,25.3,662.0,929.35,694.46
2018,7,6,15,45,670.5,152.0,3.55,24.85,608.0,893.89,673.8
2018,7,6,16,0,611.0,164.0,3.6,24.4,554.0,848.12,645.62
2018,7,6,16,15,686.5,125.5,3.55,24.05,532.5,877.33,668.76
2018,7,6,16,30,762.0,87.0,3.5,23.7,511.0,893.49,682.42
2018,7,6,16,45,739.0,84.0,3.45,23.4,463.5,858.36,660.38
2018,7,6,17,0,716.0,81.0,3.4,23.1,416.0,821.19,636.91
2018,7,6,17,15,648.5,82.5,3.35,22.75,359.5,751.88,589.82
2018,7,6,17,30,581.0,84.0,3.3,22.4,303.0,678.35,538.36
2018,7,6,17,45,524.0,77.5,3.2,22.0,253.0,604.71,484.92
2018,7,6,18,0,467.0,71.0,3.1,21.6,203.0,532.45,430.47
2018,7,6,18,15,454.5,59.5,3.0,21.2,167.0,492.61,398.94
2018,7,6,18,30,442.0,48.0,2.9,20.8,131.0,452.28,364.68
2018,7,6,18,45,344.5,40.0,2.8,20.4,93.0,352.5,281.04
2018,7,6,19,0,247.0,32.0,2.7,20.0,55.0,259.47,189.73
2018,7,6,19,15,147.0,20.0,2.7,19.8,31.5,148.5,0.0
2018,7,6,19,30,47.0,8.0,2.7,19.6,8.0,36.09,0.0
2018,7,6,19,45,23.5,4.0,2.65,19.35,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.6,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,2.5,15.05,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,2.6,15.2,10.0,7.68,0.0
2018,7,7,5,15,228.0,20.0,2.65,15.6,38.5,16.72,0.0
2018,7,7,5,30,372.0,31.0,2.7,16.0,67.0,25.75,15.14
2018,7,7,5,45,464.5,37.5,2.75,16.35,108.5,30.6,20.81
2018,7,7,6,0,557.0,44.0,2.8,16.7,150.0,35.52,25.57
2018,7,7,6,15,614.5,48.5,2.75,17.25,197.5,42.06,31.53
2018,7,7,6,30,672.0,53.0,2.7,17.8,245.0,45.49,34.6
2018,7,7,6,45,712.0,56.5,2.7,18.35,295.5,47.96,36.7
2018,7,7,7,0,752.0,60.0,2.7,18.9,346.0,50.44,38.72
2018,7,7,7,15,780.0,63.5,2.75,19.45,397.0,52.75,40.52
2018,7,7,7,30,808.0,67.0,2.8,20.0,448.0,62.42,48.64
2018,7,7,7,45,829.0,69.0,2.85,20.6,497.5,64.23,49.9
2018,7,7,8,0,850.0,71.0,2.9,21.2,547.0,65.94,51.05
2018,7,7,8,15,866.0,73.0,2.95,21.65,594.0,67.46,52.08
2018,7,7,8,30,882.0,75.0,3.0,22.1,641.0,68.87,53.01
2018,7,7,8,45,894.5,76.0,3.05,22.5,684.5,69.48,53.28
2018,7,7,9,0,907.0,77.0,3.1,22.9,728.0,87.15,51.69
2018,7,7,9,15,916.0,79.0,3.15,23.25,767.5,140.25,73.23
2018,7,7,9,30,925.0,81.0,3.2,23.6,807.0,194.66,109.17
2018,7,7,9,45,931.0,82.0,3.25,23.9,840.0,248.89,152.22
2018,7,7,10,0,937.0,83.0,3.3,24.2,873.0,303.68,198.94
2018,7,7,10,15,904.5,105.0,3.35,24.4,888.0,360.83,249.46
2018,7,7,10,30,872.0,127.0,3.4,24.6,903.0,413.93,296.04
2018,7,7,10,45,866.0,136.0,3.45,24.8,922.5,465.76,340.04
2018,7,7,11,0,860.0,145.0,3.5,25.0,942.0,516.31,381.89
2018,7,7,11,15,784.0,198.5,3.55,25.1,933.5,561.72,418.62
2018,7,7,11,30,708.0,252.0,3.6,25.2,925.0,601.78,449.76
2018,7,7,11,45,805.5,188.5,3.6,25.25,960.0,654.53,490.89
2018,7,7,12,0,903.0,125.0,3.6,25.3,995.0,708.52,532.69
2018,7,7,12,15,882.5,138.5,3.65,25.35,988.5,746.87,561.13
2018,7,7,12,30,862.0,152.0,3.7,25.4,982.0,782.14,586.88
2018,7,7,12,45,707.5,248.5,3.75,25.4,926.0,795.35,593.55
2018,7,7,13,0,553.0,345.0,3.8,25.4,870.0,785.78,584.23
2018,7,7,13,15,527.0,352.0,3.9,25.4,846.0,797.93,593.41
2018,7,7,13,30,501.0,359.0,4.0,25.4,822.0,806.76,600.09
2018,7,7,13,45,513.5,339.5,4.05,25.35,804.5,823.35,613.21
2018,7,7,14,0,526.0,320.0,4.1,25.3,787.0,837.56,624.73
2018,7,7,14,15,446.0,335.0,4.15,25.15,722.5,793.67,594.1
2018,7,7,14,30,366.0,350.0,4.2,25.0,658.0,728.22,548.49
2018,7,7,14,45,386.0,326.0,4.3,24.8,639.0,734.98,556.3
2018,7,7,15,0,406.0,302.0,4.4,24.6,620.0,759.99,576.29
2018,7,7,15,15,571.0,223.5,4.4,24.6,645.5,859.94,652.38
2018,7,7,15,30,736.0,145.0,4.4,24.6,671.0,948.54,715.36
2018,7,7,15,45,733.5,133.5,4.5,24.1,630.0,935.88,709.65
2018,7,7,16,0,731.0,122.0,4.6,23.6,589.0,913.28,698.1
2018,7,7,16,15,736.5,109.0,4.6,23.25,549.0,900.88,692.52
2018,7,7,16,30,742.0,96.0,4.6,22.9,509.0,884.96,684.41
2018,7,7,16,45,761.0,82.0,4.6,22.55,471.0,877.41,682.24
2018,7,7,17,0,780.0,68.0,4.6,22.2,433.0,865.53,676.87
2018,7,7,17,15,750.0,64.0,4.55,21.75,382.0,817.34,644.92
2018,7,7,17,30,720.0,60.0,4.5,21.3,331.0,767.9,611.33
2018,7,7,17,45,681.0,56.5,4.4,20.8,282.5,710.27,570.21
2018,7,7,18,0,642.0,53.0,4.3,20.3,234.0,652.56,527.31
2018,7,7,18,15,585.0,48.5,4.2,19.8,188.0,585.0,474.72
2018,7,7,18,30,528.0,44.0,4.1,19.3,142.0,514.76,417.17
2018,7,7,18,45,436.5,37.0,3.95,18.8,102.0,417.92,335.1
2018,7,7,19,0,345.0,30.0,3.8,18.3,62.0,327.39,241.24
2018,7,7,19,15,210.0,19.0,3.8,17.95,35.5,188.54,0.0
2018,7,7,19,30,75.0,8.0,3.8,17.6,9.0,53.54,0.0
2018,7,7,19,45,37.5,4.0,3.75,17.3,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,3.05,13.75,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,3.1,13.9,10.0,7.68,0.0
2018,7,8,5,15,217.0,20.0,3.15,14.25,37.5,16.75,0.0
2018,7,8,5,30,355.0,31.0,3.2,14.6,65.0,25.75,15.1
2018,7,8,5,45,445.0,38.0,3.2,15.0,105.5,30.98,21.23
2018,7,8,6,0,535.0,45.0,3.2,15.4,146.0,36.24,26.34
2018,7,8,6,15,593.5,50.0,3.25,15.95,193.0,39.73,29.64
2018,7,8,6,30,652.0,55.0,3.3,16.5,240.0,47.01,36.14
2018,7,8,6,45,691.0,59.0,3.3,17.1,289.5,49.78,38.5
2018,7,8,7,0,730.0,63.0,3.3,17.7,339.0,52.53,40.75
2018,7,8,7,15,758.0,66.0,3.35,18.25,389.0,54.36,42.13
2018,7,8,7,30,786.0,69.0,3.4,18.8,439.0,56.15,43.44
2018,7,8,7,45,806.5,72.0,3.4,19.35,488.0,65.92,51.63
2018,7,8,8,0,827.0,75.0,3.4,19.9,537.0,68.22,53.3
2018,7,8,8,15,843.5,77.0,3.4,20.35,583.5,69.67,54.25
2018,7,8,8,30,860.0,79.0,3.4,20.8,630.0,71.0,55.12
2018,7,8,8,45,872.0,80.5,3.45,21.3,673.0,71.83,55.54
2018,7,8,9,0,884.0,82.0,3.5,21.8,716.0,87.97,53.82
2018,7,8,9,15,892.0,84.5,3.5,22.2,754.5,140.12,74.65
2018,7,8,9,30,900.0,87.0,3.5,22.6,793.0,193.48,109.84
2018,7,8,9,45,903.5,91.0,3.55,23.0,826.0,247.89,153.1
2018,7,8,10,0,907.0,95.0,3.6,23.4,859.0,302.66,199.81
2018,7,8,10,15,914.0,95.5,3.65,23.7,887.0,356.33,246.63
2018,7,8,10,30,921.0,96.0,3.7,24.0,915.0,410.25,293.42
2018,7,8,10,45,927.5,95.5,3.7,24.25,937.5,463.3,338.73
2018,7,8,11,0,934.0,95.0,3.7,24.5,960.0,516.12,382.7
2018,7,8,11,15,937.5,95.5,3.75,24.65,975.0,567.65,424.77
2018,7,8,11,30,941.0,96.0,3.8,24.8,990.0,618.28,465.03
2018,7,8,11,45,943.5,95.5,3.85,24.9,997.5,666.44,502.59
2018,7,8,12,0,946.0,95.0,3.9,25.0,1005.0,713.2,538.27
2018,7,8,12,15,945.0,95.5,3.95,25.0,1004.5,756.72,571.09
2018,7,8,12,30,944.0,96.0,4.0,25.0,1004.0,798.21,600.43
2018,7,8,12,45,941.0,97.0,4.05,25.0,996.5,836.33,626.88
2018,7,8,13,0,938.0,98.0,4.1,25.0,989.0,871.91,651.52
2018,7,8,13,15,936.0,97.0,4.1,25.0,974.5,903.79,673.36
2018,7,8,13,30,934.0,96.0,4.1,25.0,960.0,932.75,693.22
2018,7,8,13,45,914.5,104.0,4.15,24.95,933.5,951.4,706.59
2018,7,8,14,0,895.0,112.0,4.2,24.9,907.0,966.44,717.71
2018,7,8,14,15,846.0,133.0,4.2,24.8,865.5,962.31,715.96
2018,7,8,14,30,797.0,154.0,4.2,24.7,824.0,968.14,721.21
2018,7,8,14,45,790.5,149.0,4.25,24.55,790.5,972.2,725.75
2018,7,8,15,0,784.0,144.0,4.3,24.4,757.0,972.89,728.17
2018,7,8,15,15,789.5,132.0,4.3,24.4,722.5,974.68,730.83
2018,7,8,15,30,795.0,120.0,4.3,24.4,688.0,972.88,731.2
2018,7,8,15,45,777.5,117.0,4.3,23.95,643.5,954.66,721.81
2018,7,8,16,0,760.0,114.0,4.3,23.5,599.0,933.4,710.43
2018,7,8,16,15,736.5,110.0,4.35,23.15,550.5,902.06,691.96
2018,7,8,16,30,713.0,106.0,4.4,22.8,502.0,874.43,675.93
2018,7,8,16,45,717.0,93.5,4.4,22.45,460.0,848.81,660.88
2018,7,8,17,0,721.0,81.0,4.4,22.1,418.0,826.13,647.64
2018,7,8,17,15,706.5,73.5,4.4,21.6,372.0,789.29,624.17
2018,7,8,17,30,692.0,66.0,4.4,21.1,326.0,750.49,598.54
2018,7,8,17,45,663.0,60.0,4.35,20.6,279.0,699.07,562.1
2018,7,8,18,0,634.0,54.0,4.3,20.1,232.0,647.09,523.61
2018,7,8,18,15,571.5,49.0,4.25,19.5,185.5,574.74,467.43
2018,7,8,18,30,509.0,44.0,4.2,18.9,139.0,499.89,406.35
2018,7,8,18,45,420.0,36.5,4.1,18.3,99.5,405.0,325.7
2018,7,8,19,0,331.0,29.0,4.0,17.7,60.0,316.63,233.03
2018,7,8,19,15,202.0,19.0,3.95,17.35,34.5,182.78,0.0
2018,7,8,19,30,73.0,9.0,3.9,17.0,9.0,53.16,0.0
2018,7,8,19,45,36.5,4.5,3.9,16.6,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,4,45,38.0,4.5,3.15,13.65,5.0,0.0,0.0
2018,7,9,5,0,76.0,9.0,3.2,13.8,10.0,7.68,0.0
2018,7,9,5,15,210.5,20.0,3.2,14.2,36.5,16.79,0.0
2018,7,9,5,30,345.0,31.0,3.2,14.6,63.0,25.78,14.95
2018,7,9,5,45,437.5,38.0,3.25,15.05,103.5,30.99,21.21
2018,7,9,6,0,530.0,45.0,3.3,15.5,144.0,36.25,26.32
2018,7,9,6,15,589.0,50.0,3.25,16.05,191.0,39.73,29.62
2018,7,9,6,30,648.0,55.0,3.2,16.6,238.0,47.01,36.12
2018,7,9,6,45,688.0,58.5,3.2,17.2,287.5,49.38,38.13
2018,7,9,7,0,728.0,62.0,3.2,17.8,337.0,51.76,40.06
2018,7,9,7,15,757.0,65.0,3.15,18.45,387.0,53.62,41.46
2018,7,9,7,30,786.0,68.0,3.1,19.1,437.0,55.46,42.79
2018,7,9,7,45,807.5,70.5,3.1,19.8,486.0,64.92,50.68
2018,7,9,8,0,829.0,73.0,3.1,20.5,535.0,66.93,52.06
2018,7,9,8,15,844.5,75.5,3.05,21.15,581.5,68.72,53.27
2018,7,9,8,30,860.0,78.0,3.0,21.8,628.0,70.38,54.36
2018,7,9,8,45,871.5,80.0,2.9,22.5,671.0,71.52,55.01
2018,7,9,9,0,883.0,82.0,2.8,23.2,714.0,86.54,53.32
2018,7,9,9,15,892.0,84.0,2.75,23.8,752.5,138.45,73.13
2018,7,9,9,30,901.0,86.0,2.7,24.4,791.0,191.66,107.5
2018,7,9,9,45,906.0,88.5,2.65,24.95,824.0,245.49,149.58
2018,7,9,10,0,911.0,91.0,2.6,25.5,857.0,299.81,195.14
2018,7,9,10,15,916.5,92.0,2.65,25.95,884.5,353.55,241.3
2018,7,9,10,30,922.0,93.0,2.7,26.4,912.0,407.4,287.21
2018,7,9,10,45,925.5,94.0,2.7,26.85,933.0,460.3,331.42
2018,7,9,11,0,929.0,95.0,2.7,27.3,954.0,512.7,373.97
2018,7,9,11,15,932.0,95.5,2.8,27.5,969.0,563.77,414.92
2018,7,9,11,30,935.0,96.0,2.9,27.7,984.0,613.9,454.07
2018,7,9,11,45,936.5,96.5,3.0,27.95,991.5,661.98,490.67
2018,7,9,12,0,938.0,97.0,3.1,28.2,999.0,708.62,525.38
2018,7,9,12,15,937.5,97.5,3.25,28.2,999.0,752.25,558.0
2018,7,9,12,30,937.0,98.0,3.4,28.2,999.0,793.91,587.44
2018,7,9,12,45,934.5,98.0,3.5,28.25,991.0,831.39,613.07
2018,7,9,13,0,932.0,98.0,3.6,28.3,983.0,866.34,636.96
2018,7,9,13,15,929.5,97.5,3.7,28.2,968.5,898.1,659.1
2018,7,9,13,30,927.0,97.0,3.8,28.1,954.0,926.96,679.37
2018,7,9,13,45,906.5,106.0,3.9,28.0,927.5,945.55,692.92
2018,7,9,14,0,886.0,115.0,4.0,27.9,901.0,960.52,704.28
2018,7,9,14,15,835.0,137.0,4.1,27.75,859.0,955.27,702.51
2018,7,9,14,30,784.0,159.0,4.2,27.6,817.0,960.24,707.8
2018,7,9,14,45,751.0,166.0,4.3,27.45,775.5,950.18,703.1
2018,7,9,15,0,718.0,173.0,4.4,27.3,734.0,945.67,702.31
2018,7,9,15,15,712.5,164.0,4.4,27.3,697.0,939.74,699.73
2018,7,9,15,30,707.0,155.0,4.4,27.3,660.0,930.56,695.08
2018,7,9,15,45,704.0,144.0,4.5,26.8,620.0,918.39,690.37
2018,7,9,16,0,701.0,133.0,4.6,26.3,580.0,903.03,683.65
2018,7,9,16,15,697.0,122.0,4.65,25.95,538.0,883.54,673.45
2018,7,9,16,30,693.0,111.0,4.7,25.6,496.0,861.03,661.07
2018,7,9,16,45,694.0,99.5,4.7,25.2,454.0,839.85,649.3
2018,7,9,17,0,695.0,88.0,4.7,24.8,412.0,815.63,635.14
2018,7,9,17,15,684.0,78.0,4.65,24.2,366.0,779.24,612.0
2018,7,9,17,30,673.0,68.0,4.6,23.6,320.0,735.75,582.94
2018,7,9,17,45,655.0,61.0,4.5,23.05,276.0,693.34,553.24
2018,7,9,18,0,637.0,54.0,4.4,22.5,232.0,649.74,521.16
2018,7,9,18,15,567.0,49.5,4.25,21.9,184.5,571.89,460.93
2018,7,9,18,30,497.0,45.0,4.1,21.3,137.0,491.94,396.26
2018,7,9,18,45,402.5,37.5,4.0,20.65,97.5,393.26,313.42
2018,7,9,19,0,308.0,30.0,3.9,20.0,58.0,301.23,218.49
2018,7,9,19,15,186.0,19.0,3.8,19.7,33.0,171.59,0.0
2018,7,9,19,30,64.0,8.0,3.7,19.4,8.0,46.7,0.0
2018,7,9,19,45,32.0,4.0,3.65,19.1,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.45,14.3,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.6,14.5,10.0,7.68,0.0
2018,7,10,5,15,233.0,19.0,2.7,14.9,37.0,15.94,0.0
2018,7,10,5,30,379.0,29.0,2.8,15.3,64.0,24.12,13.41
2018,7,10,5,45,470.5,35.0,2.85,15.65,105.0,28.61,19.07
2018,7,10,6,0,562.0,41.0,2.9,16.0,146.0,36.11,26.13
2018,7,10,6,15,621.0,46.5,2.9,16.6,194.5,40.47,30.19
2018,7,10,6,30,680.0,52.0,2.9,17.2,243.0,44.8,34.08
2018,7,10,6,45,719.5,55.5,2.85,17.85,293.5,47.31,36.2
2018,7,10,7,0,759.0,59.0,2.8,18.5,344.0,49.82,38.24
2018,7,10,7,15,787.0,62.0,2.8,19.3,395.0,51.79,39.72
2018,7,10,7,30,815.0,65.0,2.8,20.1,446.0,61.11,47.51
2018,7,10,7,45,836.0,67.5,2.75,20.9,496.0,63.3,49.05
2018,7,10,8,0,857.0,70.0,2.7,21.7,546.0,65.38,50.49
2018,7,10,8,15,872.5,72.0,2.7,22.25,593.5,66.93,51.51
2018,7,10,8,30,888.0,74.0,2.7,22.8,641.0,68.36,52.44
2018,7,10,8,45,900.0,75.5,2.7,23.4,684.5,69.3,52.95
2018,7,10,9,0,912.0,77.0,2.7,24.0,728.0,83.05,51.0
2018,7,10,9,15,919.0,79.5,2.7,24.45,767.0,136.66,70.92
2018,7,10,9,30,926.0,82.0,2.7,24.9,806.0,191.36,106.06
2018,7,10,9,45,928.5,86.5,2.75,25.35,839.5,247.38,149.83
2018,7,10,10,0,931.0,91.0,2.8,25.8,873.0,303.65,197.09
2018,7,10,10,15,937.0,92.0,2.85,26.05,901.5,358.7,244.49
2018,7,10,10,30,943.0,93.0,2.9,26.3,930.0,413.89,291.76
2018,7,10,10,45,946.5,93.5,3.0,26.6,951.0,467.62,337.14
2018,7,10,11,0,950.0,94.0,3.1,26.9,972.0,520.81,380.95
2018,7,10,11,15,951.5,95.0,3.25,26.95,986.0,572.58,423.06
2018,7,10,11,30,953.0,96.0,3.4,27.0,1000.0,623.24,463.29
2018,7,10,11,45,954.5,95.5,3.5,27.1,1007.0,671.47,500.61
2018,7,10,12,0,956.0,95.0,3.6,27.2,1014.0,718.19,536.0
2018,7,10,12,15,955.5,95.5,3.75,27.1,1014.0,762.61,569.68
2018,7,10,12,30,955.0,96.0,3.9,27.0,1014.0,805.03,600.01
2018,7,10,12,45,952.5,96.5,4.0,26.9,1006.0,843.65,626.99
2018,7,10,13,0,950.0,97.0,4.1,26.8,998.0,879.72,652.2
2018,7,10,13,15,947.5,96.5,4.2,26.6,983.5,912.11,675.22
2018,7,10,13,30,945.0,96.0,4.3,26.4,969.0,941.55,696.33
2018,7,10,13,45,941.0,95.5,4.4,26.2,947.5,966.53,714.55
2018,7,10,14,0,937.0,95.0,4.5,26.0,926.0,988.24,730.75
2018,7,10,14,15,931.0,94.0,4.55,25.7,897.5,1004.18,743.24
2018,7,10,14,30,925.0,93.0,4.6,25.4,869.0,1016.63,753.83
2018,7,10,14,45,917.5,91.0,4.65,25.1,834.5,1023.01,760.56
2018,7,10,15,0,910.0,89.0,4.7,24.8,800.0,1025.82,765.12
2018,7,10,15,15,900.0,87.5,4.7,24.8,760.5,1023.16,764.83
2018,7,10,15,30,890.0,86.0,4.7,24.8,721.0,1017.07,762.42
2018,7,10,15,45,867.0,87.5,4.7,24.05,674.0,998.05,753.67
2018,7,10,16,0,844.0,89.0,4.7,23.3,627.0,976.05,742.93
2018,7,10,16,15,829.0,85.5,4.7,22.85,580.0,953.14,730.62
2018,7,10,16,30,814.0,82.0,4.7,22.4,533.0,938.79,724.23
2018,7,10,16,45,801.5,76.5,4.65,21.95,486.0,909.94,707.11
2018,7,10,17,0,789.0,71.0,4.6,21.5,439.0,878.47,687.91
2018,7,10,17,15,759.5,67.5,4.55,20.95,388.0,831.31,657.14
2018,7,10,17,30,730.0,64.0,4.5,20.4,337.0,782.8,624.49
2018,7,10,17,45,689.0,60.0,4.45,19.9,287.0,722.34,581.47
2018,7,10,18,0,648.0,56.0,4.4,19.4,237.0,661.79,536.53
2018,7,10,18,15,587.5,50.5,4.3,18.9,189.5,590.4,480.61
2018,7,10,18,30,527.0,45.0,4.2,18.4,142.0,515.7,419.19
2018,7,10,18,45,431.0,37.5,4.1,17.85,101.0,414.71,333.41
2018,7,10,19,0,335.0,30.0,4.0,17.3,60.0,320.37,233.5
2018,7,10,19,15,202.5,19.5,3.95,16.95,34.5,182.2,0.0
2018,7,10,19,30,70.0,9.0,3.9,16.6,9.0,51.3,0.0
2018,7,10,19,45,35.0,4.5,3.85,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.5,1.95,13.6,4.5,0.0,0.0
2018,7,11,5,0,72.0,9.0,2.0,13.8,9.0,7.68,0.0
2018,7,11,5,15,207.0,19.5,1.95,14.25,35.0,16.43,0.0
2018,7,11,5,30,342.0,30.0,1.9,14.7,61.0,24.97,13.93
2018,7,11,5,45,416.0,37.0,1.85,15.15,97.5,30.13,20.42
2018,7,11,6,0,490.0,44.0,1.8,15.6,134.0,35.28,25.45
2018,7,11,6,15,346.0,51.0,1.75,16.1,124.0,38.93,28.91
2018,7,11,6,30,202.0,58.0,1.7,16.6,114.0,42.07,31.77
2018,7,11,6,45,102.0,83.0,1.6,17.05,111.5,64.6,51.58
2018,7,11,7,0,2.0,108.0,1.5,17.5,109.0,86.17,70.18
2018,7,11,7,15,9.0,135.5,1.5,18.05,139.5,106.43,87.29
2018,7,11,7,30,16.0,163.0,1.5,18.6,170.0,126.32,103.77
2018,7,11,7,45,25.0,187.5,1.45,19.1,200.5,143.99,118.08
2018,7,11,8,0,34.0,212.0,1.4,19.6,231.0,152.35,124.39
2018,7,11,8,15,49.5,240.0,1.45,20.15,270.0,169.48,137.93
2018,7,11,8,30,65.0,268.0,1.5,20.7,309.0,186.06,150.82
2018,7,11,8,45,99.5,296.0,1.5,21.2,364.5,202.46,163.4
2018,7,11,9,0,134.0,324.0,1.5,21.7,420.0,206.99,157.61
2018,7,11,9,15,239.5,322.5,1.55,22.15,505.0,215.36,156.48
2018,7,11,9,30,345.0,321.0,1.6,22.6,590.0,249.49,175.7
2018,7,11,9,45,549.0,249.5,1.65,23.05,700.0,261.96,176.68
2018,7,11,10,0,753.0,178.0,1.7,23.5,810.0,306.65,205.96
2018,7,11,10,15,841.0,137.5,1.75,23.85,865.5,357.09,246.28
2018,7,11,10,30,929.0,97.0,1.8,24.2,921.0,410.34,289.75
2018,7,11,10,45,933.5,97.5,1.9,24.55,942.5,463.86,334.72
2018,7,11,11,0,938.0,98.0,2.0,24.9,964.0,516.95,378.2
2018,7,11,11,15,940.5,99.0,2.05,25.15,979.0,568.75,419.46
2018,7,11,11,30,943.0,100.0,2.1,25.4,994.0,619.57,458.79
2018,7,11,11,45,944.5,99.5,2.15,25.6,1001.0,667.45,495.08
2018,7,11,12,0,946.0,99.0,2.2,25.8,1008.0,713.86,529.41
2018,7,11,12,15,947.0,98.5,2.25,25.9,1008.5,758.25,561.76
