Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,5,15,22.0,7.0,2.25,13.6,8.0,5.97,0.0
2018,7,31,5,30,44.0,14.0,2.3,14.0,16.0,11.24,0.0
2018,7,31,5,45,66.0,31.0,2.35,14.35,38.0,24.69,14.06
2018,7,31,6,0,88.0,48.0,2.4,14.7,60.0,37.56,26.96
2018,7,31,6,15,80.0,67.5,2.3,15.1,82.0,51.68,39.96
2018,7,31,6,30,72.0,87.0,2.2,15.5,104.0,65.44,52.42
2018,7,31,6,45,83.5,109.0,2.15,15.9,133.5,80.51,65.78
2018,7,31,7,0,95.0,131.0,2.1,16.3,163.0,95.18,78.5
2018,7,31,7,15,120.0,154.0,2.05,16.75,201.0,110.17,91.21
2018,7,31,7,30,145.0,177.0,2.0,17.2,239.0,124.75,103.32
2018,7,31,7,45,206.5,193.5,2.0,17.6,294.5,135.86,112.28
2018,7,31,8,0,268.0,210.0,2.0,18.0,350.0,139.28,114.61
2018,7,31,8,15,306.0,224.0,2.0,18.5,398.5,146.72,120.28
2018,7,31,8,30,344.0,238.0,2.0,19.0,447.0,153.84,125.62
2018,7,31,8,45,348.5,257.5,1.95,19.45,483.0,162.94,132.57
2018,7,31,9,0,353.0,277.0,1.9,19.9,519.0,171.49,139.01
2018,7,31,9,15,370.5,289.5,1.95,20.35,556.5,193.6,141.28
2018,7,31,9,30,388.0,302.0,2.0,20.8,594.0,229.63,161.67
2018,7,31,9,45,423.0,303.5,2.0,21.25,636.0,253.52,176.56
2018,7,31,10,0,458.0,305.0,2.0,21.7,678.0,293.19,206.39
2018,7,31,10,15,514.0,293.5,2.05,22.0,726.0,334.78,238.63
2018,7,31,10,30,570.0,282.0,2.1,22.3,774.0,382.12,276.15
2018,7,31,10,45,573.0,285.0,2.2,22.6,790.5,423.81,310.75
2018,7,31,11,0,576.0,288.0,2.3,22.9,807.0,461.66,341.97
2018,7,31,11,15,609.0,275.5,2.35,23.1,832.5,507.44,378.23
2018,7,31,11,30,642.0,263.0,2.4,23.3,858.0,555.74,415.71
2018,7,31,11,45,649.5,262.5,2.5,23.5,868.5,599.83,449.54
2018,7,31,12,0,657.0,262.0,2.6,23.7,879.0,643.73,482.56
2018,7,31,12,15,694.5,241.0,2.65,23.7,893.5,691.55,518.48
2018,7,31,12,30,732.0,220.0,2.7,23.7,908.0,739.9,554.32
2018,7,31,12,45,763.0,200.0,2.8,23.7,912.0,779.01,583.75
2018,7,31,13,0,794.0,180.0,2.9,23.7,916.0,822.29,615.62
2018,7,31,13,15,794.0,176.5,2.95,23.6,902.5,852.93,637.06
2018,7,31,13,30,794.0,173.0,3.0,23.5,889.0,880.89,656.82
2018,7,31,13,45,795.5,167.0,3.05,23.45,869.5,905.0,673.91
2018,7,31,14,0,797.0,161.0,3.1,23.4,850.0,926.1,689.11
2018,7,31,14,15,792.0,157.0,3.15,23.2,822.5,939.9,699.97
2018,7,31,14,30,787.0,153.0,3.2,23.0,795.0,950.36,708.8
2018,7,31,14,45,742.5,164.5,3.2,22.85,749.5,942.43,704.96
2018,7,31,15,0,698.0,176.0,3.2,22.7,704.0,924.15,694.38
2018,7,31,15,15,665.0,177.5,3.2,22.7,658.5,902.63,681.31
2018,7,31,15,30,632.0,179.0,3.2,22.7,613.0,877.79,665.99
2018,7,31,15,45,621.5,168.5,3.25,22.15,572.0,859.51,656.92
2018,7,31,16,0,611.0,158.0,3.3,21.6,531.0,838.3,645.68
2018,7,31,16,15,604.5,146.0,3.3,21.2,489.5,816.6,633.37
2018,7,31,16,30,598.0,134.0,3.3,20.8,448.0,792.18,618.99
2018,7,31,16,45,598.5,119.0,3.35,20.4,406.0,768.41,605.13
2018,7,31,17,0,599.0,104.0,3.4,20.0,364.0,741.76,588.81
2018,7,31,17,15,580.5,93.0,3.35,19.5,318.5,699.66,560.25
2018,7,31,17,30,562.0,82.0,3.3,19.0,273.0,656.04,529.62
2018,7,31,17,45,521.0,73.0,3.3,18.5,227.0,593.96,483.57
2018,7,31,18,0,480.0,64.0,3.3,18.0,181.0,532.37,435.7
2018,7,31,18,15,407.5,55.0,3.25,17.55,138.0,445.98,365.39
2018,7,31,18,30,335.0,46.0,3.2,17.1,95.0,362.98,294.38
2018,7,31,18,45,231.0,33.0,3.15,16.65,60.5,258.17,194.61
2018,7,31,19,0,127.0,20.0,3.1,16.2,26.0,141.03,0.0
2018,7,31,19,15,63.5,10.0,3.15,15.95,13.0,50.1,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,5,15,42.0,9.0,2.5,13.65,11.0,7.68,0.0
2018,8,1,5,30,84.0,18.0,2.5,14.0,22.0,13.99,0.0
2018,8,1,5,45,166.5,33.5,2.5,14.35,53.0,25.81,14.67
2018,8,1,6,0,249.0,49.0,2.5,14.7,84.0,37.38,26.75
2018,8,1,6,15,187.0,62.5,2.4,15.1,95.0,47.65,36.39
2018,8,1,6,30,125.0,76.0,2.3,15.5,106.0,58.71,46.48
2018,8,1,6,45,100.5,102.0,2.2,15.95,129.5,76.3,62.07
2018,8,1,7,0,76.0,128.0,2.1,16.4,153.0,95.89,79.1
2018,8,1,7,15,121.5,151.0,2.05,16.9,199.5,108.41,89.64
2018,8,1,7,30,167.0,174.0,2.0,17.4,246.0,123.29,102.0
2018,8,1,7,45,221.5,191.0,1.95,17.85,298.5,128.55,105.95
2018,8,1,8,0,276.0,208.0,1.9,18.3,351.0,138.3,113.67
2018,8,1,8,15,308.5,223.5,1.95,18.8,398.0,146.53,119.99
2018,8,1,8,30,341.0,239.0,2.0,19.3,445.0,154.39,125.95
2018,8,1,8,45,359.5,255.0,2.05,19.8,487.0,161.89,131.57
2018,8,1,9,0,378.0,271.0,2.1,20.3,529.0,168.98,136.81
2018,8,1,9,15,403.0,279.5,2.15,20.75,569.5,177.01,127.72
2018,8,1,9,30,428.0,288.0,2.2,21.2,610.0,213.66,147.7
2018,8,1,9,45,462.5,282.5,2.3,21.6,645.5,247.02,169.91
2018,8,1,10,0,497.0,277.0,2.4,22.0,681.0,284.25,198.21
2018,8,1,10,15,548.0,262.5,2.5,22.25,722.5,324.16,229.88
2018,8,1,10,30,599.0,248.0,2.6,22.5,764.0,364.98,263.33
2018,8,1,10,45,603.0,253.0,2.7,22.8,784.0,409.34,300.46
2018,8,1,11,0,607.0,258.0,2.8,23.1,804.0,454.05,337.14
2018,8,1,11,15,659.0,237.5,2.9,23.2,839.5,504.66,377.59
2018,8,1,11,30,711.0,217.0,3.0,23.3,875.0,559.14,420.45
2018,8,1,11,45,805.5,168.5,3.1,23.45,919.5,620.14,467.89
2018,8,1,12,0,900.0,120.0,3.2,23.6,964.0,683.05,516.35
2018,8,1,12,15,900.0,119.5,3.25,23.65,964.0,726.44,549.16
2018,8,1,12,30,900.0,119.0,3.3,23.7,964.0,767.89,580.07
2018,8,1,12,45,897.0,120.0,3.35,23.75,956.5,806.15,606.75
2018,8,1,13,0,894.0,121.0,3.4,23.8,949.0,841.92,631.48
2018,8,1,13,15,892.0,119.5,3.45,23.8,934.5,873.64,653.53
2018,8,1,13,30,890.0,118.0,3.5,23.8,920.0,902.48,673.67
2018,8,1,13,45,873.5,123.0,3.55,23.8,894.0,921.4,687.16
2018,8,1,14,0,857.0,128.0,3.6,23.8,868.0,936.78,698.45
2018,8,1,14,15,823.5,140.0,3.6,23.7,831.5,952.05,709.78
2018,8,1,14,30,790.0,152.0,3.6,23.6,795.0,951.85,710.83
2018,8,1,14,45,761.5,156.0,3.65,23.5,754.0,944.14,707.4
2018,8,1,15,0,733.0,160.0,3.7,23.4,713.0,940.89,707.17
2018,8,1,15,15,725.5,152.0,3.7,23.4,674.5,934.37,704.22
2018,8,1,15,30,718.0,144.0,3.7,23.4,636.0,924.51,699.16
2018,8,1,15,45,698.0,139.0,3.75,22.9,591.0,902.41,687.41
2018,8,1,16,0,678.0,134.0,3.8,22.4,546.0,877.39,673.62
2018,8,1,16,15,662.0,126.0,3.8,22.05,501.0,850.0,657.39
2018,8,1,16,30,646.0,118.0,3.8,21.7,456.0,820.03,639.13
2018,8,1,16,45,641.5,106.5,3.85,21.3,413.0,794.46,624.12
2018,8,1,17,0,637.0,95.0,3.9,20.9,370.0,766.22,606.75
2018,8,1,17,15,611.5,86.5,3.9,20.3,323.0,719.84,575.59
2018,8,1,17,30,586.0,78.0,3.9,19.7,276.0,672.26,542.42
2018,8,1,17,45,526.5,72.5,3.9,19.1,227.5,597.79,486.98
2018,8,1,18,0,467.0,67.0,3.9,18.5,179.0,524.47,429.89
2018,8,1,18,15,389.5,57.0,3.85,17.9,135.0,433.04,355.37
2018,8,1,18,30,312.0,47.0,3.8,17.3,91.0,345.0,279.79
2018,8,1,18,45,208.0,33.0,3.75,16.75,57.5,241.93,179.9
2018,8,1,19,0,104.0,19.0,3.7,16.2,24.0,122.23,0.0
2018,8,1,19,15,52.0,9.5,3.7,15.95,12.0,42.1,0.0
2018,8,1,19,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,2,5,15,39.5,9.0,2.7,13.2,10.5,7.68,0.0
2018,8,2,5,30,79.0,18.0,2.8,13.5,21.0,15.36,0.0
2018,8,2,5,45,160.5,34.5,2.85,13.85,52.5,26.56,14.96
2018,8,2,6,0,242.0,51.0,2.9,14.2,84.0,38.86,28.03
2018,8,2,6,15,239.0,58.0,2.9,14.6,102.0,43.49,32.77
2018,8,2,6,30,236.0,65.0,2.9,15.0,120.0,47.88,36.98
2018,8,2,6,45,124.5,86.5,2.9,15.4,116.0,66.56,53.62
2018,8,2,7,0,13.0,108.0,2.9,15.8,112.0,85.18,69.93
2018,8,2,7,15,28.5,136.0,2.9,16.3,147.5,101.98,84.33
2018,8,2,7,30,44.0,164.0,2.9,16.8,183.0,120.52,99.97
2018,8,2,7,45,91.0,190.5,2.9,17.25,235.5,138.13,114.56
2018,8,2,8,0,138.0,217.0,2.9,17.7,288.0,148.48,122.75
2018,8,2,8,15,227.0,226.0,2.95,18.2,356.5,146.63,120.54
2018,8,2,8,30,316.0,235.0,3.0,18.7,425.0,151.83,124.32
2018,8,2,8,45,368.0,240.0,3.05,19.15,478.0,154.08,125.62
2018,8,2,9,0,420.0,245.0,3.1,19.6,531.0,144.02,116.67
2018,8,2,9,15,464.5,246.0,3.15,19.95,580.0,160.64,114.53
2018,8,2,9,30,509.0,247.0,3.2,20.3,629.0,198.11,133.36
2018,8,2,9,45,561.5,239.5,3.25,20.7,679.5,237.15,159.11
2018,8,2,10,0,614.0,232.0,3.3,21.1,730.0,278.08,190.18
2018,8,2,10,15,627.0,237.0,3.35,21.35,761.0,325.18,229.63
2018,8,2,10,30,640.0,242.0,3.4,21.6,792.0,373.86,270.72
2018,8,2,10,45,635.5,250.0,3.45,21.85,808.5,419.21,309.29
2018,8,2,11,0,631.0,258.0,3.5,22.1,825.0,464.01,346.6
2018,8,2,11,15,672.5,242.0,3.55,22.25,855.0,513.89,386.82
2018,8,2,11,30,714.0,226.0,3.6,22.4,885.0,566.76,428.69
2018,8,2,11,45,803.0,180.0,3.65,22.5,927.0,626.75,475.69
2018,8,2,12,0,892.0,134.0,3.7,22.6,969.0,687.79,523.1
2018,8,2,12,15,894.5,132.0,3.75,22.65,969.5,731.77,556.67
2018,8,2,12,30,897.0,130.0,3.8,22.7,970.0,773.98,588.42
2018,8,2,12,45,901.0,127.0,3.8,22.7,965.0,814.51,617.16
2018,8,2,13,0,905.0,124.0,3.8,22.7,960.0,852.86,643.76
2018,8,2,13,15,905.0,121.5,3.8,22.65,946.5,885.87,666.72
2018,8,2,13,30,905.0,119.0,3.8,22.6,933.0,916.04,687.74
2018,8,2,13,45,905.5,114.5,3.8,22.5,912.0,941.73,705.9
2018,8,2,14,0,906.0,110.0,3.8,22.4,891.0,964.19,721.96
2018,8,2,14,15,872.0,122.0,3.8,22.25,853.0,967.29,725.22
2018,8,2,14,30,838.0,134.0,3.8,22.1,815.0,979.07,734.65
2018,8,2,14,45,819.5,135.0,3.8,21.95,777.0,978.68,735.95
2018,8,2,15,0,801.0,136.0,3.8,21.8,739.0,974.63,735.02
2018,8,2,15,15,771.0,138.0,3.8,21.8,692.5,956.56,724.26
2018,8,2,15,30,741.0,140.0,3.8,21.8,646.0,942.59,716.49
2018,8,2,15,45,717.0,136.0,3.8,21.3,599.0,917.62,702.51
2018,8,2,16,0,693.0,132.0,3.8,20.8,552.0,889.69,686.44
2018,8,2,16,15,679.5,124.0,3.85,20.45,507.0,864.65,672.14
2018,8,2,16,30,666.0,116.0,3.9,20.1,462.0,836.91,655.7
2018,8,2,16,45,654.0,106.5,3.9,19.7,417.5,806.24,636.75
2018,8,2,17,0,642.0,97.0,3.9,19.3,373.0,773.19,615.63
2018,8,2,17,15,612.0,90.0,3.9,18.8,325.5,724.45,582.37
2018,8,2,17,30,582.0,83.0,3.9,18.3,278.0,674.66,547.14
2018,8,2,17,45,517.0,77.5,3.9,17.8,228.5,595.11,487.24
2018,8,2,18,0,452.0,72.0,3.9,17.3,179.0,516.61,425.52
2018,8,2,18,15,373.0,60.5,3.8,16.8,134.5,420.69,346.67
2018,8,2,18,30,294.0,49.0,3.7,16.3,90.0,334.65,271.68
2018,8,2,18,45,193.0,33.5,3.65,15.85,56.0,232.66,170.46
2018,8,2,19,0,92.0,18.0,3.6,15.4,22.0,111.13,0.0
2018,8,2,19,15,46.0,9.0,3.55,15.2,11.0,37.7,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,5,15,11.5,4.0,2.2,13.0,4.5,3.41,0.0
2018,8,3,5,30,23.0,8.0,2.2,13.4,9.0,6.83,0.0
2018,8,3,5,45,50.5,23.5,2.25,13.8,29.0,19.19,8.97
2018,8,3,6,0,78.0,39.0,2.3,14.2,49.0,31.2,21.38
2018,8,3,6,15,110.0,62.0,2.25,14.6,83.5,48.07,36.79
2018,8,3,6,30,142.0,85.0,2.2,15.0,118.0,64.46,51.62
2018,8,3,6,45,170.5,111.0,2.15,15.35,160.5,82.22,67.41
2018,8,3,7,0,199.0,137.0,2.1,15.7,203.0,99.47,82.44
2018,8,3,7,15,227.0,161.5,2.0,16.15,248.5,112.04,93.06
2018,8,3,7,30,255.0,186.0,1.9,16.6,294.0,126.6,105.18
2018,8,3,7,45,282.0,205.5,1.75,17.0,339.0,137.74,114.15
2018,8,3,8,0,309.0,225.0,1.6,17.4,384.0,148.4,122.57
2018,8,3,8,15,331.5,243.5,1.55,18.05,429.5,157.97,129.86
2018,8,3,8,30,354.0,262.0,1.5,18.7,475.0,167.07,136.67
2018,8,3,8,45,375.0,276.0,1.4,19.3,517.0,173.34,141.07
2018,8,3,9,0,396.0,290.0,1.3,19.9,559.0,179.25,145.13
2018,8,3,9,15,447.5,285.5,1.3,20.65,607.0,180.84,130.28
2018,8,3,9,30,499.0,281.0,1.3,21.4,655.0,215.53,146.06
2018,8,3,9,45,586.0,251.5,1.3,22.1,710.5,247.25,163.8
2018,8,3,10,0,673.0,222.0,1.3,22.8,766.0,283.62,189.15
2018,8,3,10,15,684.5,224.5,1.3,23.35,795.0,331.96,228.67
2018,8,3,10,30,696.0,227.0,1.3,23.9,824.0,381.6,269.34
2018,8,3,10,45,707.0,226.5,1.35,24.5,847.0,430.13,308.76
2018,8,3,11,0,718.0,226.0,1.4,25.1,870.0,479.43,347.85
2018,8,3,11,15,723.5,227.0,1.5,25.4,885.0,527.66,385.81
2018,8,3,11,30,729.0,228.0,1.6,25.7,900.0,575.74,422.69
2018,8,3,11,45,734.0,226.5,1.7,26.05,908.0,621.27,456.84
2018,8,3,12,0,739.0,225.0,1.8,26.4,916.0,666.06,489.69
2018,8,3,12,15,731.5,230.0,1.95,26.55,914.0,706.56,519.45
2018,8,3,12,30,724.0,235.0,2.1,26.7,912.0,745.06,547.36
2018,8,3,12,45,707.0,242.5,2.25,26.85,899.5,776.17,569.75
2018,8,3,13,0,690.0,250.0,2.4,27.0,887.0,804.27,589.87
2018,8,3,13,15,685.0,248.5,2.5,26.95,872.0,831.39,609.61
2018,8,3,13,30,680.0,247.0,2.6,26.9,857.0,855.77,627.44
2018,8,3,13,45,662.0,248.5,2.75,26.9,830.5,868.3,637.38
2018,8,3,14,0,644.0,250.0,2.9,26.9,804.0,877.31,645.04
2018,8,3,14,15,614.5,253.0,3.0,26.7,767.0,873.26,644.02
2018,8,3,14,30,585.0,256.0,3.1,26.5,730.0,865.3,640.47
2018,8,3,14,45,583.0,244.0,3.15,26.35,699.0,866.5,643.51
2018,8,3,15,0,581.0,232.0,3.2,26.2,668.0,864.61,644.5
2018,8,3,15,15,572.5,221.0,3.2,26.2,631.0,847.02,634.32
2018,8,3,15,30,564.0,210.0,3.2,26.2,594.0,833.26,626.73
2018,8,3,15,45,552.0,197.5,3.3,25.55,552.5,811.53,615.74
2018,8,3,16,0,540.0,185.0,3.4,24.9,511.0,787.19,602.8
2018,8,3,16,15,528.5,171.5,3.45,24.4,468.5,759.73,586.72
2018,8,3,16,30,517.0,158.0,3.5,23.9,426.0,730.0,568.7
2018,8,3,16,45,500.0,146.0,3.55,23.45,383.0,694.74,546.16
2018,8,3,17,0,483.0,134.0,3.6,23.0,340.0,657.9,521.91
2018,8,3,17,15,445.5,123.0,3.55,22.3,293.5,601.98,482.67
2018,8,3,17,30,408.0,112.0,3.5,21.6,247.0,546.14,441.92
2018,8,3,17,45,358.0,97.5,3.5,20.95,201.0,475.24,387.55
2018,8,3,18,0,308.0,83.0,3.5,20.3,155.0,406.09,332.28
2018,8,3,18,15,247.0,65.5,3.4,19.75,114.0,326.1,265.64
2018,8,3,18,30,186.0,48.0,3.3,19.2,73.0,249.68,199.39
2018,8,3,18,45,121.5,31.0,3.25,18.65,44.5,157.99,110.99
2018,8,3,19,0,57.0,14.0,3.2,18.1,16.0,51.37,0.0
2018,8,3,19,15,28.5,7.0,3.1,17.9,8.0,5.97,0.0
2018,8,3,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,1.9,15.05,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.0,15.4,8.0,5.97,0.0
2018,8,4,5,45,48.5,21.5,2.05,15.75,27.0,17.1,6.99
2018,8,4,6,0,76.0,36.0,2.1,16.1,46.0,28.1,18.49
2018,8,4,6,15,108.0,59.5,2.1,16.4,80.5,46.35,34.98
2018,8,4,6,30,140.0,83.0,2.1,16.7,115.0,63.12,50.07
2018,8,4,6,45,172.5,108.5,2.1,17.05,158.0,80.66,65.59
2018,8,4,7,0,205.0,134.0,2.1,17.4,201.0,95.08,78.09
2018,8,4,7,15,238.5,157.5,2.15,17.85,248.5,109.78,90.52
2018,8,4,7,30,272.0,181.0,2.2,18.3,296.0,123.92,102.25
2018,8,4,7,45,308.5,199.0,2.2,18.75,345.0,134.43,110.67
2018,8,4,8,0,345.0,217.0,2.2,19.2,394.0,144.52,118.62
2018,8,4,8,15,375.5,229.0,2.25,19.9,439.0,150.81,123.17
2018,8,4,8,30,406.0,241.0,2.3,20.6,484.0,156.79,127.43
2018,8,4,8,45,441.5,246.5,2.35,21.25,529.5,149.02,120.28
2018,8,4,9,0,477.0,252.0,2.4,21.9,575.0,149.38,119.97
2018,8,4,9,15,533.0,243.0,2.45,22.55,624.5,160.31,112.57
2018,8,4,9,30,589.0,234.0,2.5,23.2,674.0,197.07,128.14
2018,8,4,9,45,681.0,198.0,2.6,23.9,730.0,225.16,142.64
2018,8,4,10,0,773.0,162.0,2.7,24.6,786.0,272.93,177.18
2018,8,4,10,15,789.5,160.5,2.85,24.95,818.0,323.87,219.88
2018,8,4,10,30,806.0,159.0,3.0,25.3,850.0,376.39,264.42
2018,8,4,10,45,826.5,153.0,3.1,25.65,877.5,428.63,308.36
2018,8,4,11,0,847.0,147.0,3.2,26.0,905.0,483.94,353.8
2018,8,4,11,15,856.0,145.5,3.35,26.1,922.5,535.0,395.7
2018,8,4,11,30,865.0,144.0,3.5,26.2,940.0,585.79,436.45
2018,8,4,11,45,846.0,158.0,3.6,26.25,942.0,633.88,473.95
2018,8,4,12,0,827.0,172.0,3.7,26.3,944.0,678.29,507.85
2018,8,4,12,15,831.5,170.5,3.8,26.25,946.5,723.45,542.09
2018,8,4,12,30,836.0,169.0,3.9,26.2,949.0,767.15,574.74
2018,8,4,12,45,758.0,213.5,4.0,26.1,916.5,789.95,590.76
2018,8,4,13,0,680.0,258.0,4.1,26.0,884.0,802.68,599.53
2018,8,4,13,15,722.0,228.0,4.15,25.9,883.0,843.71,630.41
2018,8,4,13,30,764.0,198.0,4.2,25.8,882.0,875.53,654.14
2018,8,4,13,45,817.0,164.5,4.25,25.75,879.5,920.25,685.35
2018,8,4,14,0,870.0,131.0,4.3,25.7,877.0,950.36,706.55
2018,8,4,14,15,855.0,133.0,4.35,25.5,845.5,961.12,715.33
2018,8,4,14,30,840.0,135.0,4.4,25.3,814.0,981.16,730.67
2018,8,4,14,45,802.5,143.5,4.45,25.1,769.5,970.19,725.18
2018,8,4,15,0,765.0,152.0,4.5,24.9,725.0,955.01,717.14
2018,8,4,15,15,714.0,159.5,4.5,24.9,671.0,930.36,701.82
2018,8,4,15,30,663.0,167.0,4.5,24.9,617.0,894.5,678.88
2018,8,4,15,45,646.0,159.0,4.5,24.25,573.0,872.25,667.1
2018,8,4,16,0,629.0,151.0,4.5,23.6,529.0,847.09,653.08
2018,8,4,16,15,622.0,140.5,4.45,23.2,488.0,826.31,641.1
2018,8,4,16,30,615.0,130.0,4.4,22.8,447.0,802.79,627.09
2018,8,4,16,45,589.0,124.0,4.35,22.35,402.0,763.51,601.51
2018,8,4,17,0,563.0,118.0,4.3,21.9,357.0,722.34,574.06
2018,8,4,17,15,529.0,108.5,4.2,21.35,309.5,660.24,530.11
2018,8,4,17,30,495.0,99.0,4.1,20.8,262.0,607.2,491.71
2018,8,4,17,45,450.5,86.5,4.0,20.2,215.0,540.97,441.44
2018,8,4,18,0,406.0,74.0,3.9,19.6,168.0,475.99,389.89
2018,8,4,18,15,339.5,60.5,3.8,19.0,125.5,393.61,321.72
2018,8,4,18,30,273.0,47.0,3.7,18.4,83.0,315.68,253.25
2018,8,4,18,45,190.5,32.5,3.6,17.85,52.5,229.0,158.65
2018,8,4,19,0,108.0,18.0,3.5,17.3,22.0,89.92,0.0
2018,8,4,19,15,54.0,9.0,3.5,17.0,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,15,14.5,5.5,2.55,13.55,6.0,0.0,0.0
2018,8,5,5,30,29.0,11.0,2.6,13.9,12.0,9.39,0.0
2018,8,5,5,45,72.5,29.0,2.7,14.2,37.0,22.6,10.66
2018,8,5,6,0,116.0,47.0,2.8,14.5,62.0,35.99,25.34
2018,8,5,6,15,162.5,68.0,2.75,14.95,99.5,51.12,39.32
2018,8,5,6,30,209.0,89.0,2.7,15.4,137.0,65.86,52.72
2018,8,5,6,45,250.0,105.5,2.6,15.8,177.0,77.3,62.96
2018,8,5,7,0,291.0,122.0,2.5,16.2,217.0,88.43,72.66
2018,8,5,7,15,338.5,139.5,2.45,16.6,268.0,99.93,82.45
2018,8,5,7,30,386.0,157.0,2.4,17.0,319.0,107.0,88.2
2018,8,5,7,45,429.5,171.5,2.3,17.45,373.5,114.82,94.48
2018,8,5,8,0,473.0,186.0,2.2,17.9,428.0,122.27,100.34
2018,8,5,8,15,500.5,196.5,2.15,18.4,475.0,126.68,103.53
2018,8,5,8,30,528.0,207.0,2.1,18.9,522.0,130.81,106.47
2018,8,5,8,45,544.0,213.5,2.1,19.45,560.0,132.16,107.05
2018,8,5,9,0,560.0,220.0,2.1,20.0,598.0,133.33,107.5
2018,8,5,9,15,570.0,229.0,2.15,20.45,634.0,153.14,107.66
2018,8,5,9,30,580.0,238.0,2.2,20.9,670.0,197.37,130.01
2018,8,5,9,45,615.5,236.0,2.2,21.4,714.0,237.95,156.57
2018,8,5,10,0,651.0,234.0,2.2,21.9,758.0,284.61,192.22
2018,8,5,10,15,674.0,232.0,2.25,22.35,792.0,332.09,231.14
2018,8,5,10,30,697.0,230.0,2.3,22.8,826.0,382.11,272.6
2018,8,5,10,45,708.0,229.0,2.4,23.2,848.0,430.49,312.98
2018,8,5,11,0,719.0,228.0,2.5,23.6,870.0,479.65,353.19
2018,8,5,11,15,727.5,227.5,2.55,23.85,886.5,528.48,392.33
2018,8,5,11,30,736.0,227.0,2.6,24.1,903.0,577.41,430.54
2018,8,5,11,45,746.5,223.0,2.65,24.35,913.5,624.71,466.71
2018,8,5,12,0,757.0,219.0,2.7,24.6,924.0,671.64,501.78
2018,8,5,12,15,768.5,211.5,2.75,24.8,927.5,715.71,534.31
2018,8,5,12,30,780.0,204.0,2.8,25.0,931.0,754.55,562.77
2018,8,5,12,45,801.0,189.5,2.85,25.2,930.5,796.95,593.38
2018,8,5,13,0,822.0,175.0,2.9,25.4,930.0,837.97,622.3
2018,8,5,13,15,820.0,172.5,2.95,25.45,915.5,868.79,643.31
2018,8,5,13,30,818.0,170.0,3.0,25.5,901.0,896.76,662.5
2018,8,5,13,45,806.0,171.0,3.05,25.6,876.5,916.05,675.83
2018,8,5,14,0,794.0,172.0,3.1,25.7,852.0,931.85,687.02
2018,8,5,14,15,761.0,181.0,3.15,25.6,814.5,940.12,693.9
2018,8,5,14,30,728.0,190.0,3.2,25.5,777.0,937.58,693.79
2018,8,5,14,45,713.5,185.5,3.25,25.45,740.0,934.96,693.72
2018,8,5,15,0,699.0,181.0,3.3,25.4,703.0,928.86,691.44
2018,8,5,15,15,688.0,173.0,3.3,25.4,663.0,919.06,686.36
2018,8,5,15,30,677.0,165.0,3.3,25.4,623.0,905.96,679.18
2018,8,5,15,45,665.5,156.0,3.4,24.95,580.5,888.08,670.64
2018,8,5,16,0,654.0,147.0,3.5,24.5,538.0,867.16,659.97
2018,8,5,16,15,627.0,140.0,3.45,24.15,489.5,830.29,636.94
2018,8,5,16,30,600.0,133.0,3.4,23.8,441.0,791.08,612.04
2018,8,5,16,45,569.0,127.5,3.4,23.4,395.0,747.65,583.99
2018,8,5,17,0,538.0,122.0,3.4,23.0,349.0,694.18,547.87
2018,8,5,17,15,490.5,114.0,3.35,22.35,300.0,631.55,504.16
2018,8,5,17,30,443.0,106.0,3.3,21.7,251.0,569.47,459.28
2018,8,5,17,45,373.5,94.0,3.25,21.05,201.0,483.85,393.78
2018,8,5,18,0,304.0,82.0,3.2,20.4,151.0,401.32,327.59
2018,8,5,18,15,239.0,63.5,3.15,19.7,109.5,316.98,257.61
2018,8,5,18,30,174.0,45.0,3.1,19.0,68.0,218.32,173.82
2018,8,5,18,45,109.0,28.0,3.05,18.35,40.5,141.41,92.95
2018,8,5,19,0,44.0,11.0,3.0,17.7,13.0,39.71,0.0
2018,8,5,19,15,22.0,5.5,3.0,17.4,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.75,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.7,14.0,7.0,5.12,0.0
2018,8,6,5,45,39.0,18.5,1.7,14.35,23.0,15.35,5.05
2018,8,6,6,0,62.0,31.0,1.7,14.7,39.0,25.3,16.12
2018,8,6,6,15,90.5,53.0,1.6,15.05,70.5,41.78,31.14
2018,8,6,6,30,119.0,75.0,1.5,15.4,102.0,57.73,45.57
2018,8,6,6,45,147.5,100.5,1.45,15.75,142.5,75.44,61.32
2018,8,6,7,0,176.0,126.0,1.4,16.1,183.0,92.61,76.3
2018,8,6,7,15,201.0,152.0,1.3,16.55,228.0,109.53,90.7
2018,8,6,7,30,226.0,178.0,1.2,17.0,273.0,125.93,104.35
2018,8,6,7,45,249.0,201.5,1.15,17.4,318.5,135.08,111.6
2018,8,6,8,0,272.0,225.0,1.1,17.8,364.0,147.95,121.88
2018,8,6,8,15,292.0,245.0,1.1,18.5,407.5,158.28,129.76
2018,8,6,8,30,312.0,265.0,1.1,19.2,451.0,168.1,137.11
2018,8,6,8,45,329.5,282.5,1.1,19.85,492.5,176.07,142.89
2018,8,6,9,0,347.0,300.0,1.1,20.5,534.0,183.59,148.25
2018,8,6,9,15,368.0,311.5,1.15,21.25,573.0,199.89,147.36
2018,8,6,9,30,389.0,323.0,1.2,22.0,612.0,236.29,166.14
2018,8,6,9,45,415.0,325.5,1.25,22.75,647.5,260.55,180.54
2018,8,6,10,0,441.0,328.0,1.3,23.5,683.0,298.8,208.59
2018,8,6,10,15,454.0,334.5,1.4,24.15,711.5,339.11,240.14
2018,8,6,10,30,467.0,341.0,1.5,24.8,740.0,381.12,273.28
2018,8,6,10,45,481.5,343.0,1.6,25.4,763.5,422.39,305.7
2018,8,6,11,0,496.0,345.0,1.7,26.0,787.0,465.13,338.72
2018,8,6,11,15,505.0,346.5,1.85,26.35,803.0,506.14,370.46
2018,8,6,11,30,514.0,348.0,2.0,26.7,819.0,547.71,402.0
2018,8,6,11,45,526.0,344.0,2.1,27.1,829.5,587.38,431.41
2018,8,6,12,0,538.0,340.0,2.2,27.5,840.0,627.23,460.43
2018,8,6,12,15,574.0,318.5,2.35,27.7,852.0,669.51,491.74
2018,8,6,12,30,610.0,297.0,2.5,27.9,864.0,710.8,522.14
2018,8,6,12,45,681.0,252.0,2.65,28.15,880.5,762.83,560.21
2018,8,6,13,0,752.0,207.0,2.8,28.4,897.0,814.78,597.98
2018,8,6,13,15,752.5,204.0,2.9,28.4,884.5,846.3,620.49
2018,8,6,13,30,753.0,201.0,3.0,28.4,872.0,875.21,640.92
2018,8,6,13,45,738.5,202.5,3.05,28.4,847.0,892.29,652.93
2018,8,6,14,0,724.0,204.0,3.1,28.4,822.0,905.91,662.88
2018,8,6,14,15,691.0,211.5,3.15,28.25,785.0,904.58,663.47
2018,8,6,14,30,658.0,219.0,3.2,28.1,748.0,899.17,661.59
2018,8,6,14,45,651.0,210.0,3.25,27.95,714.0,898.75,663.19
2018,8,6,15,0,644.0,201.0,3.3,27.8,680.0,895.04,662.69
2018,8,6,15,15,627.0,194.0,3.3,27.8,639.0,880.2,654.13
2018,8,6,15,30,610.0,187.0,3.3,27.8,598.0,862.18,643.58
2018,8,6,15,45,592.5,178.5,3.35,27.25,555.5,839.07,631.24
2018,8,6,16,0,575.0,170.0,3.4,26.7,513.0,813.14,616.85
2018,8,6,16,15,542.5,165.5,3.35,26.15,467.0,765.6,586.56
2018,8,6,16,30,510.0,161.0,3.3,25.6,421.0,726.02,561.52
2018,8,6,16,45,459.5,156.5,3.25,25.1,372.0,667.79,521.6
2018,8,6,17,0,409.0,152.0,3.2,24.6,323.0,609.37,480.43
2018,8,6,17,15,362.5,137.0,3.15,23.75,273.5,542.1,432.33
2018,8,6,17,30,316.0,122.0,3.1,22.9,224.0,456.25,368.57
2018,8,6,17,45,257.5,102.5,3.05,22.05,176.0,375.17,305.45
2018,8,6,18,0,199.0,83.0,3.0,21.2,128.0,296.29,241.57
2018,8,6,18,15,153.5,61.0,2.95,20.5,90.5,225.93,182.68
2018,8,6,18,30,108.0,39.0,2.9,19.8,53.0,155.95,122.24
2018,8,6,18,45,67.0,23.5,2.9,19.1,31.0,99.54,60.59
2018,8,6,19,0,26.0,8.0,2.9,18.4,9.0,24.71,0.0
2018,8,6,19,15,13.0,4.0,2.9,18.1,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.5,1.95,13.85,5.0,0.0,0.0
2018,8,7,5,30,33.0,9.0,2.0,14.2,10.0,7.68,0.0
2018,8,7,5,45,79.5,24.5,2.0,14.6,33.0,19.32,7.22
2018,8,7,6,0,126.0,40.0,2.0,15.0,56.0,31.08,20.97
2018,8,7,6,15,164.5,60.0,2.0,15.3,90.5,45.67,34.46
2018,8,7,6,30,203.0,80.0,2.0,15.6,125.0,59.86,47.38
2018,8,7,6,45,219.5,98.5,1.95,15.9,159.0,72.51,58.71
2018,8,7,7,0,236.0,117.0,1.9,16.2,193.0,84.73,69.41
2018,8,7,7,15,254.0,138.0,1.85,16.65,232.5,98.09,80.81
2018,8,7,7,30,272.0,159.0,1.8,17.1,272.0,110.92,91.54
2018,8,7,7,45,279.0,180.0,1.75,17.55,309.0,123.09,101.49
2018,8,7,8,0,286.0,201.0,1.7,18.0,346.0,134.69,110.81
2018,8,7,8,15,295.5,221.0,1.75,18.5,384.0,145.22,119.09
2018,8,7,8,30,305.0,241.0,1.8,19.0,422.0,155.21,126.83
2018,8,7,8,45,322.5,258.5,1.8,19.5,463.0,163.49,133.07
2018,8,7,9,0,340.0,276.0,1.8,20.0,504.0,171.32,138.9
2018,8,7,9,15,359.5,289.5,1.85,20.3,544.0,187.45,139.17
2018,8,7,9,30,379.0,303.0,1.9,20.6,584.0,223.78,158.5
2018,8,7,9,45,405.0,311.5,2.0,20.9,625.0,250.12,175.06
2018,8,7,10,0,431.0,320.0,2.1,21.2,666.0,291.18,206.08
2018,8,7,10,15,449.0,326.5,2.2,21.4,698.5,332.18,238.92
2018,8,7,10,30,467.0,333.0,2.3,21.6,731.0,375.45,274.0
2018,8,7,10,45,449.5,350.0,2.4,21.75,741.0,414.11,306.26
2018,8,7,11,0,432.0,367.0,2.5,21.9,751.0,451.29,336.67
2018,8,7,11,15,375.5,396.0,2.6,21.95,734.0,481.43,361.26
2018,8,7,11,30,319.0,425.0,2.7,22.0,717.0,500.28,376.61
2018,8,7,11,45,328.0,426.0,2.75,22.05,728.5,532.42,401.27
2018,8,7,12,0,337.0,427.0,2.8,22.1,740.0,565.02,425.9
2018,8,7,12,15,360.5,417.0,2.85,22.15,751.5,599.04,451.59
2018,8,7,12,30,384.0,407.0,2.9,22.2,763.0,633.77,477.62
2018,8,7,12,45,419.5,388.0,2.95,22.25,774.0,675.91,508.94
2018,8,7,13,0,455.0,369.0,3.0,22.3,785.0,715.59,538.36
2018,8,7,13,15,424.0,374.0,3.05,22.3,757.0,720.27,541.86
2018,8,7,13,30,393.0,379.0,3.1,22.3,729.0,710.61,535.64
2018,8,7,13,45,452.5,344.5,3.1,22.35,737.5,764.74,575.78
2018,8,7,14,0,512.0,310.0,3.1,22.4,746.0,807.37,607.51
2018,8,7,14,15,514.0,297.5,3.15,22.3,722.5,816.05,615.03
2018,8,7,14,30,516.0,285.0,3.2,22.2,699.0,822.1,621.1
2018,8,7,14,45,525.0,268.5,3.25,22.1,673.5,828.24,627.59
2018,8,7,15,0,534.0,252.0,3.3,22.0,648.0,831.69,632.35
2018,8,7,15,15,527.0,241.0,3.3,22.0,613.5,822.37,627.43
2018,8,7,15,30,520.0,230.0,3.3,22.0,579.0,810.38,620.79
2018,8,7,15,45,504.0,218.0,3.3,21.55,537.0,785.65,606.14
2018,8,7,16,0,488.0,206.0,3.3,21.1,495.0,758.5,589.71
2018,8,7,16,15,468.5,190.5,3.25,20.75,449.0,721.62,565.64
2018,8,7,16,30,449.0,175.0,3.2,20.4,403.0,682.75,539.78
2018,8,7,16,45,443.5,158.0,3.2,20.05,363.0,653.89,521.38
2018,8,7,17,0,438.0,141.0,3.2,19.7,323.0,623.04,500.94
2018,8,7,17,15,411.0,127.0,3.15,19.15,279.5,574.27,465.9
2018,8,7,17,30,384.0,113.0,3.1,18.6,236.0,525.09,429.36
2018,8,7,17,45,339.5,97.0,3.05,18.1,191.5,457.99,376.81
2018,8,7,18,0,295.0,81.0,3.0,17.6,147.0,392.34,323.26
2018,8,7,18,15,233.5,62.5,2.9,17.15,106.0,311.42,254.78
2018,8,7,18,30,172.0,44.0,2.8,16.7,65.0,216.57,172.66
2018,8,7,18,45,110.5,28.0,2.75,16.2,39.0,142.18,84.19
2018,8,7,19,0,49.0,12.0,2.7,15.7,13.0,43.87,0.0
2018,8,7,19,15,24.5,6.0,2.7,15.5,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,5,15,14.0,5.0,1.8,13.6,5.5,0.0,0.0
2018,8,8,5,30,28.0,10.0,1.8,14.0,11.0,8.54,0.0
2018,8,8,5,45,27.5,24.5,1.8,14.4,26.5,19.61,6.71
2018,8,8,6,0,27.0,39.0,1.8,14.8,42.0,31.22,21.04
2018,8,8,6,15,58.5,59.5,1.7,15.2,71.0,45.83,34.58
2018,8,8,6,30,90.0,80.0,1.6,15.6,100.0,60.6,48.01
2018,8,8,6,45,81.0,100.5,1.5,16.05,122.0,74.77,60.64
2018,8,8,7,0,72.0,121.0,1.4,16.5,144.0,91.0,74.78
2018,8,8,7,15,69.0,142.0,1.35,16.95,167.0,105.5,87.1
2018,8,8,7,30,66.0,163.0,1.3,17.4,190.0,119.7,98.9
2018,8,8,7,45,156.5,176.0,1.25,17.9,252.0,125.01,102.89
2018,8,8,8,0,247.0,189.0,1.2,18.4,314.0,127.24,104.2
2018,8,8,8,15,188.0,224.5,1.2,18.9,325.0,153.82,125.98
2018,8,8,8,30,129.0,260.0,1.2,19.4,336.0,171.89,140.25
2018,8,8,8,45,184.0,278.5,1.2,19.95,396.5,182.58,148.27
2018,8,8,9,0,239.0,297.0,1.2,20.5,457.0,192.97,155.98
2018,8,8,9,15,321.5,294.5,1.2,20.95,524.0,187.73,139.58
2018,8,8,9,30,404.0,292.0,1.2,21.4,591.0,207.94,144.49
2018,8,8,9,45,509.0,267.5,1.2,21.85,662.5,239.76,161.51
2018,8,8,10,0,614.0,243.0,1.2,22.3,734.0,279.77,188.42
2018,8,8,10,15,647.0,238.0,1.25,22.7,772.5,325.98,225.37
2018,8,8,10,30,680.0,233.0,1.3,23.1,811.0,375.89,265.84
2018,8,8,10,45,694.5,231.5,1.35,23.5,835.5,424.51,305.64
2018,8,8,11,0,709.0,230.0,1.4,23.9,860.0,474.3,345.52
2018,8,8,11,15,717.5,230.0,1.45,24.15,876.5,523.16,384.03
2018,8,8,11,30,726.0,230.0,1.5,24.4,893.0,572.14,421.6
2018,8,8,11,45,735.5,227.0,1.6,24.6,903.5,619.31,457.39
2018,8,8,12,0,745.0,224.0,1.7,24.8,914.0,666.08,492.14
2018,8,8,12,15,742.5,225.0,1.75,24.95,913.0,707.23,521.99
2018,8,8,12,30,740.0,226.0,1.8,25.1,912.0,746.57,550.04
2018,8,8,12,45,732.0,229.5,1.85,25.25,903.0,781.83,574.77
2018,8,8,13,0,724.0,233.0,1.9,25.4,894.0,814.56,597.46
2018,8,8,13,15,722.0,229.5,1.95,25.4,879.5,843.28,617.83
2018,8,8,13,30,720.0,226.0,2.0,25.4,865.0,869.25,636.3
2018,8,8,13,45,708.0,225.0,2.05,25.4,840.0,885.74,648.31
2018,8,8,14,0,696.0,224.0,2.1,25.4,815.0,898.85,658.19
2018,8,8,14,15,679.0,222.0,2.15,25.25,782.5,902.84,662.52
2018,8,8,14,30,662.0,220.0,2.2,25.1,750.0,903.25,664.61
2018,8,8,14,45,657.0,212.5,2.3,24.95,718.5,906.39,669.15
2018,8,8,15,0,652.0,205.0,2.4,24.8,687.0,906.31,671.65
2018,8,8,15,15,620.5,203.0,2.4,24.8,641.0,882.23,656.98
2018,8,8,15,30,589.0,201.0,2.4,24.8,595.0,854.76,640.13
2018,8,8,15,45,572.5,191.5,2.5,24.25,552.5,823.72,623.04
2018,8,8,16,0,556.0,182.0,2.6,23.7,510.0,798.23,609.4
2018,8,8,16,15,536.0,170.5,2.65,23.25,464.5,764.56,589.13
2018,8,8,16,30,516.0,159.0,2.7,22.8,419.0,728.84,567.04
2018,8,8,16,45,506.5,145.0,2.7,22.35,377.5,698.39,548.03
2018,8,8,17,0,497.0,131.0,2.7,21.9,336.0,666.0,527.06
2018,8,8,17,15,461.5,119.0,2.7,21.25,289.0,610.43,488.42
2018,8,8,17,30,426.0,107.0,2.7,20.6,242.0,554.79,448.31
2018,8,8,17,45,373.5,92.5,2.7,19.95,195.0,481.39,392.13
2018,8,8,18,0,321.0,78.0,2.7,19.3,148.0,409.94,334.83
2018,8,8,18,15,254.5,60.5,2.65,18.7,107.0,325.49,264.26
2018,8,8,18,30,188.0,43.0,2.6,18.1,66.0,245.2,193.35
2018,8,8,18,45,120.0,27.5,2.55,17.5,39.5,162.16,87.51
2018,8,8,19,0,52.0,12.0,2.5,16.9,13.0,45.86,0.0
2018,8,8,19,15,26.0,6.0,2.5,16.6,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,9,5,15,19.5,4.5,1.55,13.4,5.0,0.0,0.0
2018,8,9,5,30,39.0,9.0,1.5,13.8,10.0,7.68,0.0
2018,8,9,5,45,91.5,24.5,1.5,14.25,33.5,19.29,5.68
2018,8,9,6,0,144.0,40.0,1.5,14.7,57.0,31.08,20.86
2018,8,9,6,15,199.5,59.5,1.45,15.15,96.0,45.44,34.23
2018,8,9,6,30,255.0,79.0,1.4,15.6,135.0,59.48,47.01
2018,8,9,6,45,297.5,94.5,1.35,16.05,176.0,68.64,55.25
2018,8,9,7,0,340.0,110.0,1.3,16.5,217.0,78.59,63.94
2018,8,9,7,15,382.0,127.0,1.25,17.15,268.0,89.16,72.88
2018,8,9,7,30,424.0,144.0,1.2,17.8,319.0,99.3,81.24
2018,8,9,7,45,423.5,159.5,1.15,18.4,353.5,107.46,87.75
2018,8,9,8,0,423.0,175.0,1.1,19.0,388.0,115.11,93.72
2018,8,9,8,15,470.0,184.5,1.1,19.65,443.5,119.36,96.73
2018,8,9,8,30,517.0,194.0,1.1,20.3,499.0,123.43,99.57
2018,8,9,8,45,547.5,201.0,1.1,20.9,546.5,125.55,100.79
2018,8,9,9,0,578.0,208.0,1.1,21.5,594.0,127.53,101.9
2018,8,9,9,15,613.0,209.0,1.1,22.1,641.0,136.86,95.7
2018,8,9,9,30,648.0,210.0,1.1,22.7,688.0,180.28,113.78
2018,8,9,9,45,660.0,213.0,1.1,23.3,720.5,226.01,143.8
2018,8,9,10,0,672.0,216.0,1.1,23.9,753.0,273.47,180.12
2018,8,9,10,15,681.0,221.0,1.1,24.45,782.0,322.98,220.17
2018,8,9,10,30,690.0,226.0,1.1,25.0,811.0,373.56,261.34
2018,8,9,10,45,675.0,239.5,1.15,25.55,824.5,421.77,300.77
2018,8,9,11,0,660.0,253.0,1.2,26.1,838.0,468.35,337.83
2018,8,9,11,15,681.0,246.0,1.25,26.5,858.5,516.15,374.67
2018,8,9,11,30,702.0,239.0,1.3,26.9,879.0,565.19,411.52
2018,8,9,11,45,730.5,226.5,1.35,27.25,897.5,615.34,448.42
2018,8,9,12,0,759.0,214.0,1.4,27.6,916.0,666.44,485.17
2018,8,9,12,15,733.5,227.5,1.55,27.75,906.0,702.56,511.57
2018,8,9,12,30,708.0,241.0,1.7,27.9,896.0,735.36,535.29
2018,8,9,12,45,654.5,266.0,1.8,28.0,867.5,752.93,547.68
2018,8,9,13,0,601.0,291.0,1.9,28.1,839.0,764.92,556.12
2018,8,9,13,15,598.0,286.0,2.0,28.1,823.5,788.54,573.52
2018,8,9,13,30,595.0,281.0,2.1,28.1,808.0,809.59,589.05
2018,8,9,13,45,594.5,273.5,2.2,28.05,788.5,827.96,603.02
2018,8,9,14,0,594.0,266.0,2.3,28.0,769.0,843.57,615.23
2018,8,9,14,15,594.0,255.5,2.35,27.9,744.0,854.04,623.94
2018,8,9,14,30,594.0,245.0,2.4,27.8,719.0,861.53,630.84
2018,8,9,14,45,590.0,234.5,2.45,27.7,687.5,862.09,633.22
2018,8,9,15,0,586.0,224.0,2.5,27.6,656.0,859.55,633.7
2018,8,9,15,15,570.0,217.0,2.5,27.6,617.5,838.29,621.06
2018,8,9,15,30,554.0,210.0,2.5,27.6,579.0,821.46,611.35
2018,8,9,15,45,537.5,199.5,2.55,27.2,537.0,797.55,598.16
2018,8,9,16,0,521.0,189.0,2.6,26.8,495.0,771.17,583.15
2018,8,9,16,15,504.5,175.0,2.6,26.35,450.5,738.4,563.38
2018,8,9,16,30,488.0,161.0,2.6,25.9,406.0,703.51,541.79
2018,8,9,16,45,479.0,145.0,2.55,25.5,364.0,671.51,521.57
2018,8,9,17,0,470.0,129.0,2.5,25.1,322.0,637.53,499.18
2018,8,9,17,15,439.5,116.0,2.45,24.35,276.5,585.85,463.61
2018,8,9,17,30,409.0,103.0,2.4,23.6,231.0,533.89,426.52
2018,8,9,17,45,363.0,88.5,2.3,22.85,186.5,466.56,375.38
2018,8,9,18,0,317.0,74.0,2.2,22.1,142.0,400.8,323.13
2018,8,9,18,15,252.0,58.0,2.2,21.4,103.0,319.81,256.26
2018,8,9,18,30,187.0,42.0,2.2,20.7,64.0,243.27,188.77
2018,8,9,18,45,118.5,26.5,2.25,20.0,38.0,157.75,73.52
2018,8,9,19,0,50.0,11.0,2.3,19.3,12.0,43.56,0.0
2018,8,9,19,15,25.0,5.5,2.35,19.0,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
