Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.05,14.2,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.1,14.5,4.0,3.41,0.0
2018,8,20,5,45,25.0,11.0,2.1,14.75,12.5,9.39,0.0
2018,8,20,6,0,34.0,18.0,2.1,15.0,21.0,15.07,6.17
2018,8,20,6,15,17.0,27.0,2.1,15.3,28.5,22.81,14.13
2018,8,20,6,30,0.0,36.0,2.1,15.6,36.0,29.74,20.62
2018,8,20,6,45,0.0,45.5,2.05,15.9,45.5,37.63,27.82
2018,8,20,7,0,0.0,55.0,2.0,16.2,55.0,45.53,34.9
2018,8,20,7,15,0.0,60.0,1.95,16.55,60.0,49.69,38.51
2018,8,20,7,30,0.0,65.0,1.9,16.9,65.0,53.86,42.05
2018,8,20,7,45,0.0,77.5,1.8,17.3,77.5,64.31,50.99
2018,8,20,8,0,0.0,90.0,1.7,17.7,90.0,74.36,59.43
2018,8,20,8,15,0.0,105.5,1.7,18.1,105.5,86.48,69.56
2018,8,20,8,30,0.0,121.0,1.7,18.5,121.0,98.47,79.44
2018,8,20,8,45,25.5,144.5,1.65,18.9,161.0,111.04,89.7
2018,8,20,9,0,51.0,168.0,1.6,19.3,201.0,127.17,102.82
2018,8,20,9,15,28.5,179.5,1.65,19.65,198.0,134.25,108.29
2018,8,20,9,30,6.0,191.0,1.7,20.0,195.0,152.01,117.05
2018,8,20,9,45,39.5,201.0,1.7,20.35,231.5,157.25,119.22
2018,8,20,10,0,73.0,211.0,1.7,20.7,268.0,167.33,125.34
2018,8,20,10,15,44.5,241.0,1.8,20.95,276.0,194.96,148.05
2018,8,20,10,30,16.0,271.0,1.9,21.2,284.0,220.4,168.47
2018,8,20,10,45,23.0,297.5,1.95,21.45,317.0,237.65,181.28
2018,8,20,11,0,30.0,324.0,2.0,21.7,350.0,264.55,201.5
2018,8,20,11,15,60.0,368.0,2.05,21.85,421.0,316.72,240.62
2018,8,20,11,30,90.0,412.0,2.1,22.0,492.0,373.51,282.85
2018,8,20,11,45,158.5,419.0,2.15,22.1,561.0,428.18,323.72
2018,8,20,12,0,227.0,426.0,2.2,22.2,630.0,492.43,371.51
2018,8,20,12,15,368.5,373.5,2.3,22.2,705.0,566.48,427.8
2018,8,20,12,30,510.0,321.0,2.4,22.2,780.0,654.63,493.75
2018,8,20,12,45,636.5,257.5,2.45,22.2,825.0,727.24,547.99
2018,8,20,13,0,763.0,194.0,2.5,22.2,870.0,798.72,601.23
2018,8,20,13,15,689.5,225.0,2.55,22.1,827.5,806.03,605.83
2018,8,20,13,30,616.0,256.0,2.6,22.0,785.0,801.03,602.4
2018,8,20,13,45,578.5,266.0,2.7,21.95,752.0,802.31,604.39
2018,8,20,14,0,541.0,276.0,2.8,21.9,719.0,796.46,601.4
2018,8,20,14,15,585.0,246.0,2.85,21.65,709.0,831.62,629.06
2018,8,20,14,30,629.0,216.0,2.9,21.4,699.0,861.46,652.94
2018,8,20,14,45,675.5,187.0,2.9,21.2,683.0,891.46,675.44
2018,8,20,15,0,722.0,158.0,2.9,21.0,667.0,917.62,695.02
2018,8,20,15,15,709.0,150.5,2.9,21.0,625.5,905.88,688.34
2018,8,20,15,30,696.0,143.0,2.9,21.0,584.0,890.77,679.78
2018,8,20,15,45,680.0,135.0,2.95,20.35,539.0,868.89,668.6
2018,8,20,16,0,664.0,127.0,3.0,19.7,494.0,843.99,655.22
2018,8,20,16,15,636.0,120.5,3.05,19.25,445.0,806.41,632.04
2018,8,20,16,30,608.0,114.0,3.1,18.8,396.0,766.54,606.77
2018,8,20,16,45,586.5,103.0,3.1,18.35,348.5,725.43,579.64
2018,8,20,17,0,565.0,92.0,3.1,17.9,301.0,682.45,550.24
2018,8,20,17,15,540.0,81.5,3.1,17.4,256.5,635.4,516.64
2018,8,20,17,30,515.0,71.0,3.1,16.9,212.0,587.35,480.55
2018,8,20,17,45,450.5,62.0,3.1,16.4,166.0,506.83,416.75
2018,8,20,18,0,386.0,53.0,3.1,15.9,120.0,428.22,351.24
2018,8,20,18,15,290.0,41.0,3.05,15.55,81.5,324.57,260.53
2018,8,20,18,30,194.0,29.0,3.0,15.2,43.0,223.99,131.52
2018,8,20,18,45,111.5,17.0,2.9,14.9,23.5,92.89,0.0
2018,8,20,19,0,29.0,5.0,2.8,14.6,4.0,0.0,0.0
2018,8,20,19,15,14.5,2.5,2.75,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,15,8.0,2.0,2.1,14.1,2.0,0.0,0.0
2018,8,21,5,30,16.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,21,5,45,67.0,19.0,2.3,14.65,24.0,16.22,0.0
2018,8,21,6,0,118.0,34.0,2.4,14.9,44.0,26.34,14.63
2018,8,21,6,15,122.0,47.5,2.4,15.15,64.5,36.46,25.88
2018,8,21,6,30,126.0,61.0,2.4,15.4,85.0,46.29,35.15
2018,8,21,6,45,63.0,75.5,2.4,15.7,87.5,57.97,45.8
2018,8,21,7,0,0.0,90.0,2.4,16.0,90.0,71.42,57.77
2018,8,21,7,15,1.0,105.5,2.35,16.35,106.0,83.48,68.26
2018,8,21,7,30,2.0,121.0,2.3,16.7,122.0,95.45,78.47
2018,8,21,7,45,4.0,138.0,2.25,17.0,140.0,108.37,89.32
2018,8,21,8,0,6.0,155.0,2.2,17.3,158.0,121.18,99.91
2018,8,21,8,15,10.0,174.0,2.15,17.7,179.5,135.24,111.37
2018,8,21,8,30,14.0,193.0,2.1,18.1,201.0,149.15,122.56
2018,8,21,8,45,12.5,198.0,2.05,18.45,205.5,153.58,125.7
2018,8,21,9,0,11.0,203.0,2.0,18.8,210.0,157.85,128.71
2018,8,21,9,15,8.5,201.0,2.05,19.15,206.5,157.2,127.67
2018,8,21,9,30,6.0,199.0,2.1,19.5,203.0,157.64,121.81
2018,8,21,9,45,6.0,194.0,2.1,19.8,198.5,155.64,119.78
2018,8,21,10,0,6.0,189.0,2.1,20.1,194.0,153.28,117.56
2018,8,21,10,15,7.5,203.5,2.15,20.35,209.5,165.78,127.09
2018,8,21,10,30,9.0,218.0,2.2,20.6,225.0,178.6,136.83
2018,8,21,10,45,12.5,246.0,2.2,20.9,256.5,202.79,155.3
2018,8,21,11,0,16.0,274.0,2.2,21.2,288.0,227.7,174.17
2018,8,21,11,15,14.0,257.5,2.25,21.35,270.0,216.26,165.24
2018,8,21,11,30,12.0,241.0,2.3,21.5,252.0,204.05,155.8
2018,8,21,11,45,11.5,236.5,2.35,21.65,247.0,201.75,153.99
2018,8,21,12,0,11.0,232.0,2.4,21.8,242.0,199.25,152.02
2018,8,21,12,15,10.5,228.5,2.45,21.8,238.0,197.4,150.65
2018,8,21,12,30,10.0,225.0,2.5,21.8,234.0,195.4,149.18
2018,8,21,12,45,10.0,226.0,2.55,21.85,235.0,197.44,150.83
2018,8,21,13,0,10.0,227.0,2.6,21.9,236.0,199.46,152.48
2018,8,21,13,15,11.5,237.0,2.65,21.85,247.0,210.5,161.24
2018,8,21,13,30,13.0,247.0,2.7,21.8,258.0,221.86,170.25
2018,8,21,13,45,12.5,246.5,2.7,21.7,257.0,222.44,170.92
2018,8,21,14,0,12.0,246.0,2.7,21.6,256.0,223.02,171.64
2018,8,21,14,15,14.0,250.0,2.75,21.45,261.0,230.12,177.62
2018,8,21,14,30,16.0,254.0,2.8,21.3,266.0,237.59,183.92
2018,8,21,14,45,27.0,265.5,2.8,21.1,285.0,279.01,216.9
2018,8,21,15,0,38.0,277.0,2.8,20.9,304.0,306.58,239.08
2018,8,21,15,15,60.5,274.0,2.8,20.9,313.5,330.85,259.18
2018,8,21,15,30,83.0,271.0,2.8,20.9,323.0,355.85,279.89
2018,8,21,15,45,132.5,251.5,2.8,20.35,327.5,409.36,324.08
2018,8,21,16,0,182.0,232.0,2.8,19.8,332.0,440.54,351.3
2018,8,21,16,15,235.0,206.5,2.8,19.4,323.0,487.12,390.12
2018,8,21,16,30,288.0,181.0,2.8,19.0,314.0,509.07,410.4
2018,8,21,16,45,288.5,167.5,2.75,18.65,287.0,494.05,400.53
2018,8,21,17,0,289.0,154.0,2.7,18.3,260.0,478.18,389.82
2018,8,21,17,15,253.0,133.5,2.65,17.9,215.5,418.29,343.37
2018,8,21,17,30,217.0,113.0,2.6,17.5,171.0,358.98,295.97
2018,8,21,17,45,176.0,88.0,2.55,17.1,128.5,288.72,237.96
2018,8,21,18,0,135.0,63.0,2.5,16.7,86.0,218.57,178.22
2018,8,21,18,15,93.5,41.5,2.4,16.5,55.0,154.49,121.02
2018,8,21,18,30,52.0,20.0,2.3,16.3,24.0,81.32,38.32
2018,8,21,18,45,28.5,11.0,2.25,16.1,13.0,29.36,0.0
2018,8,21,19,0,5.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.15,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.05,14.55,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,8,22,5,45,2.0,11.0,1.15,15.25,11.0,9.39,0.0
2018,8,22,6,0,2.0,20.0,1.2,15.6,20.0,16.51,6.79
2018,8,22,6,15,1.0,37.0,1.25,15.9,37.0,30.18,20.38
2018,8,22,6,30,0.0,54.0,1.3,16.2,54.0,43.53,32.62
2018,8,22,6,45,0.0,65.5,1.3,16.45,65.5,52.89,41.19
2018,8,22,7,0,0.0,77.0,1.3,16.7,77.0,62.19,49.5
2018,8,22,7,15,0.0,81.5,1.3,17.05,81.5,66.34,53.07
2018,8,22,7,30,0.0,86.0,1.3,17.4,86.0,70.36,56.4
2018,8,22,7,45,0.0,99.0,1.25,17.7,99.0,80.61,65.06
2018,8,22,8,0,0.0,112.0,1.2,18.0,112.0,90.78,73.52
2018,8,22,8,15,0.0,131.0,1.25,18.3,131.0,105.22,85.51
2018,8,22,8,30,0.0,150.0,1.3,18.6,150.0,119.46,97.18
2018,8,22,8,45,0.5,159.0,1.3,18.95,159.5,126.5,102.64
2018,8,22,9,0,1.0,168.0,1.3,19.3,169.0,133.46,108.01
2018,8,22,9,15,2.5,176.5,1.35,19.65,178.5,140.01,113.02
2018,8,22,9,30,4.0,185.0,1.4,20.0,188.0,147.45,113.43
2018,8,22,9,45,6.5,202.0,1.45,20.35,207.0,161.47,123.93
2018,8,22,10,0,9.0,219.0,1.5,20.7,226.0,175.95,134.74
2018,8,22,10,15,14.5,252.5,1.6,21.0,264.0,203.72,155.78
2018,8,22,10,30,20.0,286.0,1.7,21.3,302.0,232.47,177.43
2018,8,22,10,45,23.5,305.0,1.75,21.6,324.5,250.92,191.13
2018,8,22,11,0,27.0,324.0,1.8,21.9,347.0,263.21,200.17
2018,8,22,11,15,25.5,326.0,1.9,22.05,348.0,269.55,204.96
2018,8,22,11,30,24.0,328.0,2.0,22.2,349.0,275.7,209.61
2018,8,22,11,45,39.0,358.5,2.05,22.4,393.0,313.41,237.97
2018,8,22,12,0,54.0,389.0,2.1,22.6,437.0,353.76,268.0
2018,8,22,12,15,76.5,408.0,2.2,22.65,476.5,392.36,296.98
2018,8,22,12,30,99.0,427.0,2.3,22.7,516.0,433.73,327.91
2018,8,22,12,45,166.0,422.0,2.35,22.75,569.0,498.0,376.26
2018,8,22,13,0,233.0,417.0,2.4,22.8,622.0,561.27,423.43
2018,8,22,13,15,440.0,328.5,2.45,22.7,707.0,689.76,519.91
2018,8,22,13,30,647.0,240.0,2.5,22.6,792.0,812.1,609.83
2018,8,22,13,45,720.5,201.5,2.55,22.5,800.0,866.61,649.24
2018,8,22,14,0,794.0,163.0,2.6,22.4,808.0,912.74,681.34
2018,8,22,14,15,787.0,159.5,2.65,22.2,779.0,925.03,691.09
2018,8,22,14,30,780.0,156.0,2.7,22.0,750.0,933.83,698.97
2018,8,22,14,45,771.0,151.5,2.7,21.8,714.5,936.16,702.3
2018,8,22,15,0,762.0,147.0,2.7,21.6,679.0,942.54,708.61
2018,8,22,15,15,745.5,143.0,2.7,21.6,637.0,931.44,702.69
2018,8,22,15,30,729.0,139.0,2.7,21.6,595.0,916.94,694.72
2018,8,22,15,45,709.5,133.5,2.75,20.9,549.5,894.46,683.61
2018,8,22,16,0,690.0,128.0,2.8,20.2,504.0,868.94,670.28
2018,8,22,16,15,662.5,122.0,2.75,19.8,455.0,832.2,647.34
2018,8,22,16,30,635.0,116.0,2.7,19.4,406.0,793.03,622.34
2018,8,22,16,45,598.0,108.5,2.7,18.95,355.5,740.98,587.74
2018,8,22,17,0,561.0,101.0,2.7,18.5,305.0,687.44,550.95
2018,8,22,17,15,509.5,92.0,2.65,18.0,254.5,617.98,500.45
2018,8,22,17,30,458.0,83.0,2.6,17.5,204.0,544.75,444.83
2018,8,22,17,45,387.5,71.0,2.55,17.0,157.5,459.48,376.95
2018,8,22,18,0,317.0,59.0,2.5,16.5,111.0,377.96,308.38
2018,8,22,18,15,228.0,43.0,2.4,16.15,73.5,280.79,221.45
2018,8,22,18,30,139.0,27.0,2.3,15.8,36.0,175.44,70.82
2018,8,22,18,45,76.5,15.5,2.2,15.45,19.5,66.68,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.05,15.0,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,2.0,14.9,8.5,7.26,0.0
2018,8,23,6,0,0.0,15.0,2.1,15.3,15.0,12.35,3.41
2018,8,23,6,15,0.0,28.5,2.15,15.6,28.5,23.54,14.63
2018,8,23,6,30,0.0,42.0,2.2,15.9,42.0,34.69,24.88
2018,8,23,6,45,0.0,62.0,2.25,16.2,62.0,50.31,38.94
2018,8,23,7,0,0.0,82.0,2.3,16.5,82.0,65.7,52.62
2018,8,23,7,15,2.5,104.0,2.3,16.8,105.0,82.32,67.15
2018,8,23,7,30,5.0,126.0,2.3,17.1,128.0,98.75,81.23
2018,8,23,7,45,9.5,144.5,2.3,17.35,149.0,112.68,92.95
2018,8,23,8,0,14.0,163.0,2.3,17.6,170.0,126.49,104.39
2018,8,23,8,15,19.0,184.5,2.25,17.9,194.5,142.15,117.21
2018,8,23,8,30,24.0,206.0,2.2,18.2,219.0,157.62,129.7
2018,8,23,8,45,30.0,228.5,2.2,18.55,246.5,162.87,133.49
2018,8,23,9,0,36.0,251.0,2.2,18.9,274.0,176.44,144.22
2018,8,23,9,15,48.0,277.0,2.2,19.15,310.0,191.59,156.18
2018,8,23,9,30,60.0,303.0,2.2,19.4,346.0,214.21,164.75
2018,8,23,9,45,83.0,329.0,2.25,19.7,391.5,241.21,183.51
2018,8,23,10,0,106.0,355.0,2.3,20.0,437.0,271.62,205.4
2018,8,23,10,15,199.0,358.0,2.3,20.25,518.5,298.9,222.91
2018,8,23,10,30,292.0,361.0,2.3,20.5,600.0,338.23,251.14
2018,8,23,10,45,426.5,327.0,2.35,20.75,687.0,382.85,284.03
2018,8,23,11,0,561.0,293.0,2.4,21.0,774.0,448.17,333.79
2018,8,23,11,15,615.5,276.5,2.45,21.15,812.5,498.36,373.71
2018,8,23,11,30,670.0,260.0,2.5,21.3,851.0,555.31,418.24
2018,8,23,11,45,669.5,262.5,2.55,21.4,857.0,599.18,452.57
2018,8,23,12,0,669.0,265.0,2.6,21.5,863.0,641.97,485.39
2018,8,23,12,15,670.5,263.5,2.65,21.55,862.0,681.62,515.46
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,719.76,543.97
2018,8,23,12,45,673.5,258.0,2.75,21.65,853.5,754.05,569.42
2018,8,23,13,0,675.0,254.0,2.8,21.7,846.0,786.26,593.13
2018,8,23,13,15,671.0,250.5,2.85,21.65,830.0,812.07,612.4
2018,8,23,13,30,667.0,247.0,2.9,21.6,814.0,835.08,629.66
2018,8,23,13,45,662.0,242.5,2.95,21.5,792.0,853.34,643.78
2018,8,23,14,0,657.0,238.0,3.0,21.4,770.0,868.51,655.84
2018,8,23,14,15,647.5,233.0,3.05,21.25,740.5,875.85,662.7
2018,8,23,14,30,638.0,228.0,3.1,21.1,711.0,879.83,667.4
2018,8,23,14,45,627.0,220.5,3.1,20.95,676.0,876.57,666.96
2018,8,23,15,0,616.0,213.0,3.1,20.8,641.0,869.93,664.34
2018,8,23,15,15,597.5,206.0,3.1,20.8,600.0,846.25,649.65
2018,8,23,15,30,579.0,199.0,3.1,20.8,559.0,826.84,637.83
2018,8,23,15,45,558.5,189.5,3.2,20.25,515.0,799.9,622.51
2018,8,23,16,0,538.0,180.0,3.3,19.7,471.0,770.51,605.16
2018,8,23,16,15,511.0,168.5,3.35,19.3,423.5,730.22,578.86
2018,8,23,16,30,484.0,157.0,3.4,18.9,376.0,688.16,550.67
2018,8,23,16,45,449.5,143.5,3.4,18.5,327.5,635.17,513.19
2018,8,23,17,0,415.0,130.0,3.4,18.1,279.0,581.42,473.99
2018,8,23,17,15,369.0,114.5,3.4,17.6,231.0,514.49,423.04
2018,8,23,17,30,323.0,99.0,3.4,17.1,183.0,448.35,370.64
2018,8,23,17,45,265.5,80.0,3.35,16.65,138.5,351.96,291.75
2018,8,23,18,0,208.0,61.0,3.3,16.2,94.0,276.09,226.43
2018,8,23,18,15,141.0,40.5,3.25,15.95,59.5,192.22,150.39
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,97.21,23.03
2018,8,23,18,45,37.0,10.0,3.1,15.4,12.5,34.31,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.3,13.8,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.5,14.25,10.5,8.96,0.0
2018,8,24,6,0,3.0,19.0,2.6,14.5,19.0,15.69,5.52
2018,8,24,6,15,1.5,35.0,2.6,14.8,35.0,28.62,19.0
2018,8,24,6,30,0.0,51.0,2.6,15.1,51.0,41.27,30.7
2018,8,24,6,45,0.5,71.0,2.55,15.4,71.0,56.66,44.65
2018,8,24,7,0,1.0,91.0,2.5,15.7,91.0,71.9,58.25
2018,8,24,7,15,0.5,100.0,2.45,16.05,100.0,79.47,64.84
2018,8,24,7,30,0.0,109.0,2.4,16.4,109.0,86.92,71.15
2018,8,24,7,45,0.0,121.0,2.35,16.75,121.0,96.39,79.08
2018,8,24,8,0,0.0,133.0,2.3,17.1,133.0,105.78,86.81
2018,8,24,8,15,0.5,145.0,2.25,17.45,145.5,115.1,94.37
2018,8,24,8,30,1.0,157.0,2.2,17.8,158.0,124.33,101.78
2018,8,24,8,45,3.0,170.5,2.15,18.2,172.5,134.54,109.92
2018,8,24,9,0,5.0,184.0,2.1,18.6,187.0,144.65,117.89
2018,8,24,9,15,7.0,199.5,2.1,18.95,204.0,156.02,126.89
2018,8,24,9,30,9.0,215.0,2.1,19.3,221.0,168.82,130.76
2018,8,24,9,45,11.0,228.5,2.1,19.6,236.5,180.81,139.57
2018,8,24,10,0,13.0,242.0,2.1,19.9,252.0,193.16,148.71
2018,8,24,10,15,18.0,269.5,2.15,20.2,284.0,216.7,166.5
2018,8,24,10,30,23.0,297.0,2.2,20.5,316.0,241.2,184.95
2018,8,24,10,45,37.5,332.5,2.25,20.75,364.0,266.98,204.16
2018,8,24,11,0,52.0,368.0,2.3,21.0,412.0,304.62,232.43
2018,8,24,11,15,114.5,391.5,2.35,21.15,491.5,354.87,269.97
2018,8,24,11,30,177.0,415.0,2.4,21.3,571.0,418.17,317.35
2018,8,24,11,45,344.5,369.0,2.45,21.5,675.0,495.16,375.56
2018,8,24,12,0,512.0,323.0,2.5,21.7,779.0,590.6,447.04
2018,8,24,12,15,593.5,289.5,2.55,21.75,817.5,650.3,491.92
2018,8,24,12,30,675.0,256.0,2.6,21.8,856.0,716.42,541.12
2018,8,24,12,45,671.5,255.0,2.6,21.85,847.0,749.47,565.09
2018,8,24,13,0,668.0,254.0,2.6,21.9,838.0,780.17,587.31
2018,8,24,13,15,662.0,252.0,2.65,21.85,821.5,805.4,606.08
2018,8,24,13,30,656.0,250.0,2.7,21.8,805.0,827.77,622.81
2018,8,24,13,45,647.5,247.0,2.75,21.8,782.0,844.04,635.21
2018,8,24,14,0,639.0,244.0,2.8,21.8,759.0,857.1,645.47
2018,8,24,14,15,627.0,239.5,2.85,21.6,729.0,862.24,650.9
2018,8,24,14,30,615.0,235.0,2.9,21.4,699.0,863.97,654.13
2018,8,24,14,45,599.0,229.5,2.9,21.25,663.0,851.58,647.4
2018,8,24,15,0,583.0,224.0,2.9,21.1,627.0,842.06,642.66
2018,8,24,15,15,564.0,216.5,2.9,21.1,586.5,824.47,631.96
2018,8,24,15,30,545.0,209.0,2.9,21.1,546.0,804.08,619.34
2018,8,24,15,45,520.5,199.5,2.95,20.55,501.0,773.42,600.93
2018,8,24,16,0,496.0,190.0,3.0,20.0,456.0,740.45,580.57
2018,8,24,16,15,467.0,177.5,3.0,19.6,409.0,697.6,552.01
2018,8,24,16,30,438.0,165.0,3.0,19.2,362.0,653.14,521.66
2018,8,24,16,45,401.5,151.0,3.0,18.75,314.0,598.59,482.85
2018,8,24,17,0,365.0,137.0,3.0,18.3,266.0,524.31,428.08
2018,8,24,17,15,321.5,118.5,2.95,17.8,218.5,458.16,377.24
2018,8,24,17,30,278.0,100.0,2.9,17.3,171.0,392.87,325.02
2018,8,24,17,45,225.5,78.5,2.9,16.85,127.5,316.23,261.4
2018,8,24,18,0,173.0,57.0,2.9,16.4,84.0,240.97,196.7
2018,8,24,18,15,115.5,37.5,2.8,16.05,52.5,167.18,128.78
2018,8,24,18,30,58.0,18.0,2.7,15.7,21.0,80.52,1.49
2018,8,24,18,45,29.0,9.0,2.6,15.35,10.5,27.82,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,61.0,15.5,1.7,13.25,19.5,13.23,0.0
2018,8,25,6,0,106.0,28.0,1.7,13.7,36.0,21.91,9.38
2018,8,25,6,15,192.5,46.0,1.7,14.15,75.0,35.03,24.52
2018,8,25,6,30,279.0,64.0,1.7,14.6,114.0,48.18,36.82
2018,8,25,6,45,209.0,78.5,1.75,15.1,123.0,58.95,46.71
2018,8,25,7,0,139.0,93.0,1.8,15.6,132.0,70.75,57.25
2018,8,25,7,15,77.5,112.5,1.7,16.0,135.0,83.58,68.45
2018,8,25,7,30,16.0,132.0,1.6,16.4,138.0,102.72,84.88
2018,8,25,7,45,16.0,148.5,1.55,16.85,155.0,115.26,95.29
2018,8,25,8,0,16.0,165.0,1.5,17.3,172.0,127.68,105.43
2018,8,25,8,15,20.5,184.5,1.45,17.8,195.0,142.01,116.99
2018,8,25,8,30,25.0,204.0,1.4,18.3,218.0,156.19,128.25
2018,8,25,8,45,88.0,220.5,1.35,18.75,275.5,159.23,130.11
2018,8,25,9,0,151.0,237.0,1.3,19.2,333.0,160.51,130.54
2018,8,25,9,15,122.0,276.0,1.3,19.65,357.0,180.27,146.24
2018,8,25,9,30,93.0,315.0,1.3,20.1,381.0,222.3,169.2
2018,8,25,9,45,189.0,324.0,1.25,20.55,466.0,239.78,176.62
2018,8,25,10,0,285.0,333.0,1.2,21.0,551.0,269.41,194.36
2018,8,25,10,15,443.0,296.0,1.25,21.4,649.5,301.03,213.53
2018,8,25,10,30,601.0,259.0,1.3,21.8,748.0,356.05,253.09
2018,8,25,10,45,641.0,250.5,1.35,22.15,785.0,405.43,292.89
2018,8,25,11,0,681.0,242.0,1.4,22.5,822.0,458.74,335.35
2018,8,25,11,15,687.5,243.5,1.45,22.8,837.5,507.14,373.93
2018,8,25,11,30,694.0,245.0,1.5,23.1,853.0,555.5,411.47
2018,8,25,11,45,699.0,244.0,1.55,23.35,860.5,600.8,446.0
2018,8,25,12,0,704.0,243.0,1.6,23.6,868.0,645.33,479.15
2018,8,25,12,15,714.5,236.5,1.7,23.75,870.0,688.0,510.96
2018,8,25,12,30,725.0,230.0,1.8,23.9,872.0,729.59,541.52
2018,8,25,12,45,743.5,216.5,1.9,24.05,869.5,769.63,570.83
2018,8,25,13,0,762.0,203.0,2.0,24.2,867.0,808.11,598.81
2018,8,25,13,15,758.0,201.0,2.15,24.1,851.0,837.1,620.74
2018,8,25,13,30,754.0,199.0,2.3,24.0,835.0,863.15,640.62
2018,8,25,13,45,732.5,202.0,2.4,23.95,805.5,875.62,650.37
2018,8,25,14,0,711.0,205.0,2.5,23.9,776.0,884.23,657.78
2018,8,25,14,15,685.5,205.5,2.6,23.65,739.0,882.8,659.13
2018,8,25,14,30,660.0,206.0,2.7,23.4,702.0,877.45,658.02
2018,8,25,14,45,644.0,199.5,2.8,23.15,663.5,870.35,655.84
2018,8,25,15,0,628.0,193.0,2.9,22.9,625.0,859.78,651.37
2018,8,25,15,15,608.0,185.5,2.9,22.9,582.5,840.93,639.97
2018,8,25,15,30,588.0,178.0,2.9,22.9,540.0,818.87,626.43
2018,8,25,15,45,574.0,167.5,3.0,22.15,498.0,787.68,608.76
2018,8,25,16,0,560.0,157.0,3.1,21.4,456.0,762.91,595.38
2018,8,25,16,15,547.0,145.0,3.15,20.85,413.0,734.87,578.58
2018,8,25,16,30,534.0,133.0,3.2,20.3,370.0,704.63,559.77
2018,8,25,16,45,507.0,123.5,3.2,19.75,326.0,662.54,531.34
2018,8,25,17,0,480.0,114.0,3.2,19.2,282.0,619.44,501.21
2018,8,25,17,15,428.5,101.5,3.2,18.6,233.0,549.76,449.26
2018,8,25,17,30,377.0,89.0,3.2,18.0,184.0,481.16,395.69
2018,8,25,17,45,310.0,72.5,3.15,17.4,138.5,395.7,325.55
2018,8,25,18,0,243.0,56.0,3.1,16.8,93.0,313.66,255.16
2018,8,25,18,15,164.0,38.0,3.0,16.4,58.5,224.64,171.53
2018,8,25,18,30,85.0,20.0,2.9,16.0,24.0,104.92,0.0
2018,8,25,18,45,42.5,10.0,2.75,15.6,12.0,37.95,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,5,15,7.0,1.5,2.1,12.3,1.5,0.0,0.0
2018,8,26,5,30,14.0,3.0,2.2,12.8,3.0,0.0,0.0
2018,8,26,5,45,30.0,8.5,2.25,13.25,10.0,7.26,0.0
2018,8,26,6,0,46.0,14.0,2.3,13.7,17.0,11.37,1.75
2018,8,26,6,15,62.0,22.0,2.35,14.1,30.5,17.65,9.54
2018,8,26,6,30,78.0,30.0,2.4,14.5,44.0,23.8,15.37
2018,8,26,6,45,55.0,34.5,2.4,14.95,46.0,28.61,19.86
2018,8,26,7,0,32.0,39.0,2.4,15.4,48.0,31.98,22.94
2018,8,26,7,15,16.0,46.5,2.35,15.75,51.0,39.11,29.27
2018,8,26,7,30,0.0,54.0,2.3,16.1,54.0,44.69,34.11
2018,8,26,7,45,0.0,65.5,2.2,16.5,65.5,54.28,42.4
2018,8,26,8,0,0.0,77.0,2.1,16.9,77.0,63.9,50.59
2018,8,26,8,15,0.0,87.0,2.1,17.35,87.0,72.25,57.56
2018,8,26,8,30,0.0,97.0,2.1,17.8,97.0,80.21,64.11
2018,8,26,8,45,0.0,105.5,2.05,18.2,105.5,86.96,69.57
2018,8,26,9,0,0.0,114.0,2.0,18.6,114.0,93.66,74.95
2018,8,26,9,15,1.0,134.5,2.05,19.0,135.0,109.36,87.89
2018,8,26,9,30,2.0,155.0,2.1,19.4,156.0,125.26,96.35
2018,8,26,9,45,4.5,180.0,2.1,19.85,183.0,144.97,111.51
2018,8,26,10,0,7.0,205.0,2.1,20.3,210.0,165.12,126.87
2018,8,26,10,15,13.5,244.0,2.15,20.6,254.5,197.02,151.23
2018,8,26,10,30,20.0,283.0,2.2,20.9,299.0,229.97,176.22
2018,8,26,10,45,32.0,317.0,2.25,21.2,343.5,254.18,194.22
2018,8,26,11,0,44.0,351.0,2.3,21.5,388.0,289.24,220.55
2018,8,26,11,15,140.5,372.0,2.4,21.7,494.0,353.13,268.24
2018,8,26,11,30,237.0,393.0,2.5,21.9,600.0,430.02,325.82
2018,8,26,11,45,489.5,297.0,2.55,22.05,729.0,522.74,396.33
2018,8,26,12,0,742.0,201.0,2.6,22.2,858.0,634.47,480.66
2018,8,26,12,15,824.0,161.0,2.7,22.25,889.5,695.27,526.92
2018,8,26,12,30,906.0,121.0,2.8,22.3,921.0,755.01,572.47
2018,8,26,12,45,901.0,121.5,2.85,22.35,910.5,792.26,599.57
2018,8,26,13,0,896.0,122.0,2.9,22.4,900.0,826.65,623.53
2018,8,26,13,15,891.5,121.0,3.0,22.35,882.5,857.09,645.33
2018,8,26,13,30,887.0,120.0,3.1,22.3,865.0,884.38,665.08
2018,8,26,13,45,880.5,118.5,3.15,22.2,840.5,906.19,681.01
2018,8,26,14,0,874.0,117.0,3.2,22.1,816.0,924.55,694.77
2018,8,26,14,15,864.5,116.0,3.25,21.95,785.0,937.17,704.96
2018,8,26,14,30,855.0,115.0,3.3,21.8,754.0,946.22,712.95
2018,8,26,14,45,843.5,112.5,3.4,21.6,716.5,959.58,724.58
2018,8,26,15,0,832.0,110.0,3.5,21.4,679.0,958.15,726.29
2018,8,26,15,15,816.0,107.5,3.5,21.4,636.5,948.7,721.56
2018,8,26,15,30,800.0,105.0,3.5,21.4,594.0,935.71,714.58
2018,8,26,15,45,779.5,101.0,3.55,20.85,546.5,913.13,702.83
2018,8,26,16,0,759.0,97.0,3.6,20.3,499.0,887.35,688.76
2018,8,26,16,15,732.5,92.5,3.6,19.9,449.0,852.19,667.11
2018,8,26,16,30,706.0,88.0,3.6,19.5,399.0,820.93,647.89
2018,8,26,16,45,670.5,82.5,3.6,19.1,348.0,771.88,615.0
2018,8,26,17,0,635.0,77.0,3.6,18.7,297.0,721.4,579.98
2018,8,26,17,15,583.0,70.5,3.6,18.2,246.0,653.79,530.55
2018,8,26,17,30,531.0,64.0,3.6,17.7,195.0,586.37,478.81
2018,8,26,17,45,454.0,55.5,3.55,17.2,148.5,496.15,406.02
2018,8,26,18,0,377.0,47.0,3.5,16.7,102.0,408.41,331.32
2018,8,26,18,15,260.0,34.0,3.4,16.35,65.0,291.67,220.44
2018,8,26,18,30,143.0,21.0,3.3,16.0,28.0,159.76,0.0
2018,8,26,18,45,71.5,10.5,3.25,15.65,14.0,58.3,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.3,14.4,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.4,14.7,3.0,0.0,0.0
2018,8,27,5,45,37.0,10.5,2.5,15.0,13.0,8.96,0.0
2018,8,27,6,0,63.0,18.0,2.6,15.3,23.0,14.45,3.1
2018,8,27,6,15,97.5,29.0,2.6,15.6,43.0,23.02,13.97
2018,8,27,6,30,132.0,40.0,2.6,15.9,63.0,31.43,21.92
2018,8,27,6,45,92.0,37.5,2.6,16.25,56.0,29.41,20.43
2018,8,27,7,0,52.0,35.0,2.6,16.6,49.0,29.06,20.21
2018,8,27,7,15,26.0,36.0,2.55,16.9,43.0,29.58,20.68
2018,8,27,7,30,0.0,37.0,2.5,17.2,37.0,30.56,21.47
2018,8,27,7,45,0.0,45.5,2.4,17.55,45.5,37.63,27.6
2018,8,27,8,0,0.0,54.0,2.3,17.9,54.0,44.72,33.67
2018,8,27,8,15,0.0,70.0,2.25,18.25,70.0,58.08,45.1
2018,8,27,8,30,0.0,86.0,2.2,18.6,86.0,71.48,56.42
2018,8,27,8,45,0.0,98.0,2.2,19.0,98.0,81.18,64.44
2018,8,27,9,0,0.0,110.0,2.2,19.4,110.0,90.59,72.14
2018,8,27,9,15,2.0,142.5,2.15,19.7,144.0,115.3,92.67
2018,8,27,9,30,4.0,175.0,2.1,20.0,178.0,139.99,107.83
2018,8,27,9,45,6.5,196.5,2.1,20.3,201.5,157.22,120.92
2018,8,27,10,0,9.0,218.0,2.1,20.6,225.0,174.93,134.34
2018,8,27,10,15,22.0,250.0,2.15,20.8,267.5,195.0,149.2
2018,8,27,10,30,35.0,282.0,2.2,21.0,310.0,225.22,172.07
2018,8,27,10,45,103.0,341.0,2.2,21.25,427.5,289.39,219.62
2018,8,27,11,0,171.0,400.0,2.2,21.5,545.0,369.52,279.1
2018,8,27,11,15,160.5,412.5,2.25,21.65,550.5,390.63,295.39
2018,8,27,11,30,150.0,425.0,2.3,21.8,556.0,410.97,311.03
2018,8,27,11,45,159.0,430.0,2.3,21.9,569.5,436.09,330.01
2018,8,27,12,0,168.0,435.0,2.3,22.0,583.0,462.02,349.43
2018,8,27,12,15,186.0,432.0,2.35,22.05,596.0,488.2,369.31
2018,8,27,12,30,204.0,429.0,2.4,22.1,609.0,515.34,389.83
2018,8,27,12,45,348.0,367.0,2.45,22.15,670.0,593.58,449.77
2018,8,27,13,0,492.0,305.0,2.5,22.2,731.0,683.34,516.95
2018,8,27,13,15,557.5,269.0,2.5,22.1,742.5,730.2,551.99
2018,8,27,13,30,623.0,233.0,2.5,22.0,754.0,782.18,590.6
2018,8,27,13,45,614.0,227.5,2.5,21.95,729.0,794.33,599.81
2018,8,27,14,0,605.0,222.0,2.5,21.9,704.0,803.32,607.17
2018,8,27,14,15,687.0,181.5,2.55,21.7,708.5,857.98,647.81
2018,8,27,14,30,769.0,141.0,2.6,21.5,713.0,903.28,680.21
2018,8,27,14,45,760.0,136.0,2.6,21.35,677.5,904.48,682.3
2018,8,27,15,0,751.0,131.0,2.6,21.2,642.0,902.17,682.59
2018,8,27,15,15,734.0,127.5,2.6,21.2,600.5,896.82,680.59
2018,8,27,15,30,717.0,124.0,2.6,21.2,559.0,882.07,672.29
2018,8,27,15,45,698.5,118.5,2.6,20.65,514.5,860.26,660.63
2018,8,27,16,0,680.0,113.0,2.6,20.1,470.0,835.51,646.86
2018,8,27,16,15,654.0,106.5,2.6,19.7,422.0,799.55,624.54
2018,8,27,16,30,628.0,100.0,2.6,19.3,374.0,761.29,600.14
2018,8,27,16,45,591.0,93.5,2.6,18.9,325.0,710.76,566.02
2018,8,27,17,0,554.0,87.0,2.6,18.5,276.0,658.95,529.78
2018,8,27,17,15,500.5,78.5,2.6,18.05,227.5,589.09,478.23
2018,8,27,17,30,447.0,70.0,2.6,17.6,179.0,519.56,424.5
2018,8,27,17,45,372.5,59.0,2.6,17.15,134.5,426.96,349.61
2018,8,27,18,0,298.0,48.0,2.6,16.7,90.0,345.16,279.34
2018,8,27,18,15,200.0,33.5,2.6,16.4,56.5,245.7,180.62
2018,8,27,18,30,102.0,19.0,2.6,16.1,23.0,90.15,0.0
2018,8,27,18,45,51.0,9.5,2.55,15.85,11.5,8.11,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,28,5,15,7.0,1.5,1.75,14.25,1.5,0.0,0.0
2018,8,28,5,30,14.0,3.0,1.9,14.6,3.0,0.0,0.0
2018,8,28,5,45,50.5,12.0,2.05,14.9,15.0,10.24,0.0
2018,8,28,6,0,87.0,21.0,2.2,15.2,27.0,16.71,3.64
2018,8,28,6,15,184.0,39.0,2.2,15.55,66.0,29.82,19.69
2018,8,28,6,30,281.0,57.0,2.2,15.9,105.0,43.15,32.12
2018,8,28,6,45,206.5,51.0,2.25,16.2,93.0,37.85,27.87
2018,8,28,7,0,132.0,45.0,2.3,16.5,81.0,35.09,25.57
2018,8,28,7,15,66.0,51.5,2.25,16.85,69.5,41.76,31.47
2018,8,28,7,30,0.0,58.0,2.2,17.2,58.0,48.02,36.9
2018,8,28,7,45,0.0,67.0,2.2,17.5,67.0,55.54,43.33
2018,8,28,8,0,0.0,76.0,2.2,17.8,76.0,63.07,49.69
2018,8,28,8,15,0.0,79.5,2.2,18.2,79.5,66.01,51.98
2018,8,28,8,30,0.0,83.0,2.2,18.6,83.0,68.96,54.26
2018,8,28,8,45,0.0,99.0,2.2,18.95,99.0,81.94,65.12
2018,8,28,9,0,0.0,115.0,2.2,19.3,115.0,94.4,75.41
2018,8,28,9,15,1.5,143.5,2.2,19.6,144.5,116.01,93.32
2018,8,28,9,30,3.0,172.0,2.2,19.9,174.0,137.71,106.12
2018,8,28,9,45,8.0,199.5,2.25,20.2,205.5,159.51,122.78
2018,8,28,10,0,13.0,227.0,2.3,20.5,237.0,182.11,139.93
2018,8,28,10,15,30.0,273.5,2.35,20.75,297.5,212.61,162.71
2018,8,28,10,30,47.0,320.0,2.4,21.0,358.0,254.3,194.17
2018,8,28,10,45,58.0,347.5,2.45,21.2,395.5,284.16,216.68
2018,8,28,11,0,69.0,375.0,2.5,21.4,433.0,316.15,240.81
2018,8,28,11,15,81.5,387.5,2.5,21.5,457.5,340.26,259.02
2018,8,28,11,30,94.0,400.0,2.5,21.6,482.0,366.05,278.51
2018,8,28,11,45,115.0,416.0,2.55,21.7,517.0,400.56,304.55
2018,8,28,12,0,136.0,432.0,2.6,21.8,552.0,439.92,334.04
2018,8,28,12,15,137.0,430.5,2.65,21.85,551.0,454.5,345.13
2018,8,28,12,30,138.0,429.0,2.7,21.9,550.0,468.7,356.03
2018,8,28,12,45,121.5,419.5,2.7,21.9,525.5,462.53,351.65
2018,8,28,13,0,105.0,410.0,2.7,21.9,501.0,444.19,338.4
2018,8,28,13,15,87.5,393.5,2.75,21.85,468.0,424.45,324.17
2018,8,28,13,30,70.0,377.0,2.8,21.8,435.0,402.55,308.16
2018,8,28,13,45,160.0,350.0,2.8,21.75,478.0,478.26,367.72
2018,8,28,14,0,250.0,323.0,2.8,21.7,521.0,559.62,430.21
2018,8,28,14,15,502.0,231.5,2.8,21.55,609.5,729.65,559.74
2018,8,28,14,30,754.0,140.0,2.8,21.4,698.0,887.07,672.24
2018,8,28,14,45,802.0,117.0,2.8,21.25,683.5,922.69,696.87
2018,8,28,15,0,850.0,94.0,2.8,21.1,669.0,943.38,712.52
2018,8,28,15,15,835.0,91.5,2.8,21.1,626.5,934.43,707.96
2018,8,28,15,30,820.0,89.0,2.8,21.1,584.0,933.11,709.02
2018,8,28,15,45,804.0,85.5,2.85,20.55,538.5,915.22,700.65
2018,8,28,16,0,788.0,82.0,2.9,20.0,493.0,894.11,690.11
2018,8,28,16,15,765.5,78.5,2.85,19.65,444.5,863.73,671.63
2018,8,28,16,30,743.0,75.0,2.8,19.3,396.0,830.7,650.98
2018,8,28,16,45,709.0,70.5,2.8,18.9,345.0,783.23,619.74
2018,8,28,17,0,675.0,66.0,2.8,18.5,294.0,740.0,590.5
2018,8,28,17,15,624.0,60.5,2.75,18.05,243.0,674.02,542.5
2018,8,28,17,30,573.0,55.0,2.7,17.6,192.0,608.33,492.27
2018,8,28,17,45,493.0,48.0,2.6,17.15,145.0,517.22,419.07
2018,8,28,18,0,413.0,41.0,2.5,16.7,98.0,429.09,343.74
2018,8,28,18,15,285.5,30.5,2.45,16.45,62.0,305.06,217.67
2018,8,28,18,30,158.0,20.0,2.4,16.2,26.0,131.19,0.0
2018,8,28,18,45,79.0,10.0,2.3,15.95,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.05,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.5,4.0,0.0,0.0
2018,8,29,5,45,141.5,15.5,1.5,15.0,23.5,13.23,0.0
2018,8,29,6,0,248.0,26.0,1.5,15.5,43.0,21.87,5.16
2018,8,29,6,15,359.0,35.5,1.55,16.0,83.0,29.16,19.01
2018,8,29,6,30,470.0,45.0,1.6,16.5,123.0,36.43,26.17
2018,8,29,6,45,537.5,51.5,1.65,17.0,171.5,40.95,30.5
2018,8,29,7,0,605.0,58.0,1.7,17.5,220.0,45.47,34.61
2018,8,29,7,15,623.0,67.5,1.7,17.85,265.5,51.75,40.13
2018,8,29,7,30,641.0,77.0,1.7,18.2,311.0,57.7,45.23
2018,8,29,7,45,669.5,84.5,1.7,18.6,361.0,62.03,48.8
2018,8,29,8,0,698.0,92.0,1.7,19.0,411.0,66.14,52.11
2018,8,29,8,15,753.0,88.0,1.75,19.35,467.5,68.65,54.01
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,65.44,51.0
2018,8,29,8,45,825.0,86.5,1.8,20.1,569.5,66.32,51.51
2018,8,29,9,0,842.0,89.0,1.8,20.5,615.0,77.08,60.4
2018,8,29,9,15,843.0,96.5,1.85,20.8,652.5,81.23,63.65
2018,8,29,9,30,844.0,104.0,1.9,21.1,690.0,123.49,71.57
2018,8,29,9,45,839.0,112.0,1.95,21.45,720.0,170.99,96.81
2018,8,29,10,0,834.0,120.0,2.0,21.8,750.0,228.06,140.17
2018,8,29,10,15,856.0,115.5,2.1,22.0,783.5,289.38,190.45
2018,8,29,10,30,878.0,111.0,2.2,22.2,817.0,344.66,237.91
2018,8,29,10,45,902.0,103.5,2.25,22.45,846.0,400.02,285.57
2018,8,29,11,0,926.0,96.0,2.3,22.7,875.0,456.66,333.56
2018,8,29,11,15,930.0,96.5,2.4,22.8,890.0,511.15,379.41
2018,8,29,11,30,934.0,97.0,2.5,22.9,905.0,564.63,423.28
2018,8,29,11,45,851.5,140.0,2.55,23.0,881.0,600.93,452.86
2018,8,29,12,0,769.0,183.0,2.6,23.1,857.0,633.36,478.1
2018,8,29,12,15,610.5,265.5,2.65,23.15,800.0,640.27,482.97
2018,8,29,12,30,452.0,348.0,2.7,23.2,743.0,632.54,476.3
2018,8,29,12,45,539.0,300.5,2.75,23.2,767.0,685.71,517.1
2018,8,29,13,0,626.0,253.0,2.8,23.2,791.0,743.36,560.44
2018,8,29,13,15,765.5,179.5,2.8,23.15,824.5,814.47,613.88
2018,8,29,13,30,905.0,106.0,2.8,23.1,858.0,883.15,660.88
2018,8,29,13,45,899.5,105.5,2.85,23.05,834.5,906.87,677.52
2018,8,29,14,0,894.0,105.0,2.9,23.0,811.0,927.18,692.38
2018,8,29,14,15,885.0,104.0,2.85,22.8,779.5,940.27,702.19
2018,8,29,14,30,876.0,103.0,2.8,22.6,748.0,949.74,709.78
2018,8,29,14,45,863.5,101.0,2.8,22.45,709.5,951.15,712.44
2018,8,29,15,0,851.0,99.0,2.8,22.3,671.0,948.89,712.88
2018,8,29,15,15,836.0,96.5,2.8,22.3,628.5,951.24,716.22
2018,8,29,15,30,821.0,94.0,2.8,22.3,586.0,939.04,709.83
2018,8,29,15,45,799.0,91.5,2.7,21.8,538.5,916.61,697.2
2018,8,29,16,0,777.0,89.0,2.6,21.3,491.0,890.99,682.39
2018,8,29,16,15,748.0,86.0,2.55,21.0,440.5,855.08,660.12
2018,8,29,16,30,719.0,83.0,2.5,20.7,390.0,822.6,639.91
2018,8,29,16,45,678.0,78.5,2.45,20.35,338.0,769.63,604.49
2018,8,29,17,0,637.0,74.0,2.4,20.0,286.0,715.44,567.04
2018,8,29,17,15,580.0,68.0,2.3,19.6,235.0,644.21,515.01
2018,8,29,17,30,523.0,62.0,2.2,19.2,184.0,573.37,460.75
2018,8,29,17,45,437.0,53.0,2.1,18.8,137.5,475.66,382.72
2018,8,29,18,0,351.0,44.0,2.0,18.4,91.0,381.05,302.63
