Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,5,45,76.5,9.5,2.0,13.9,12.5,0.0,0.0
2018,9,9,6,0,153.0,19.0,2.0,14.2,25.0,16.22,0.0
2018,9,9,6,15,283.0,31.0,1.95,14.8,62.5,25.86,14.07
2018,9,9,6,30,413.0,43.0,1.9,15.4,100.0,35.35,24.89
2018,9,9,6,45,496.5,51.0,1.9,15.95,148.5,41.06,30.5
2018,9,9,7,0,580.0,59.0,1.9,16.5,197.0,46.78,35.81
2018,9,9,7,15,632.5,64.5,1.75,17.05,248.5,50.26,38.94
2018,9,9,7,30,685.0,70.0,1.6,17.6,300.0,53.74,41.91
2018,9,9,7,45,721.5,74.5,1.5,18.15,352.0,61.37,48.4
2018,9,9,8,0,758.0,79.0,1.4,18.7,404.0,64.1,50.51
2018,9,9,8,15,784.0,82.5,1.35,19.3,454.0,65.89,51.77
2018,9,9,8,30,810.0,86.0,1.3,19.9,504.0,67.65,52.97
2018,9,9,8,45,828.0,89.5,1.25,20.55,550.0,69.23,54.0
2018,9,9,9,0,846.0,93.0,1.2,21.2,596.0,70.74,54.96
2018,9,9,9,15,863.5,93.5,1.25,21.8,638.0,80.18,62.63
2018,9,9,9,30,881.0,94.0,1.3,22.4,680.0,104.65,62.38
2018,9,9,9,45,897.5,93.0,1.3,23.05,717.0,160.46,87.71
2018,9,9,10,0,914.0,92.0,1.3,23.7,754.0,217.86,127.44
2018,9,9,10,15,866.0,117.0,1.4,24.15,764.0,279.75,179.45
2018,9,9,10,30,818.0,142.0,1.5,24.6,774.0,331.39,225.2
2018,9,9,10,45,876.5,119.0,1.6,25.05,813.0,389.55,272.91
2018,9,9,11,0,935.0,96.0,1.7,25.5,852.0,447.25,320.32
2018,9,9,11,15,937.0,97.0,1.85,25.8,865.5,501.89,365.76
2018,9,9,11,30,939.0,98.0,2.0,26.1,879.0,555.24,408.99
2018,9,9,11,45,939.0,99.0,2.15,26.4,884.5,606.0,449.16
2018,9,9,12,0,939.0,100.0,2.3,26.7,890.0,654.85,486.9
2018,9,9,12,15,937.5,101.0,2.45,26.8,887.5,700.64,521.99
2018,9,9,12,30,936.0,102.0,2.6,26.9,885.0,744.02,554.73
2018,9,9,12,45,931.5,102.5,2.8,27.0,874.0,782.17,583.23
2018,9,9,13,0,927.0,103.0,3.0,27.1,863.0,817.32,608.16
2018,9,9,13,15,922.0,102.5,3.15,27.0,844.5,847.98,630.31
2018,9,9,13,30,917.0,102.0,3.3,26.9,826.0,875.33,650.34
2018,9,9,13,45,895.0,107.0,3.4,26.85,795.0,890.31,661.75
2018,9,9,14,0,873.0,112.0,3.5,26.8,764.0,901.24,670.67
2018,9,9,14,15,837.5,119.5,3.6,26.6,723.0,909.06,678.1
2018,9,9,14,30,802.0,127.0,3.7,26.4,682.0,902.99,676.29
2018,9,9,14,45,817.0,114.0,3.75,26.2,652.0,917.22,688.28
2018,9,9,15,0,832.0,101.0,3.8,26.0,622.0,927.68,697.75
2018,9,9,15,15,801.5,102.0,3.8,26.0,575.0,907.99,685.99
2018,9,9,15,30,771.0,103.0,3.8,26.0,528.0,884.69,671.96
2018,9,9,15,45,752.0,97.5,3.85,25.3,481.0,861.32,659.91
2018,9,9,16,0,733.0,92.0,3.9,24.6,434.0,840.9,649.7
2018,9,9,16,15,689.5,88.0,3.95,24.0,380.5,791.14,617.82
2018,9,9,16,30,646.0,84.0,4.0,23.4,327.0,739.51,583.69
2018,9,9,16,45,619.0,74.0,4.0,22.85,278.5,693.4,551.98
2018,9,9,17,0,592.0,64.0,4.0,22.3,230.0,645.72,517.39
2018,9,9,17,15,538.0,56.5,3.9,21.5,183.0,577.27,464.85
2018,9,9,17,30,484.0,49.0,3.8,20.7,136.0,509.48,409.58
2018,9,9,17,45,383.0,39.0,3.75,19.9,93.5,402.54,319.07
2018,9,9,18,0,282.0,29.0,3.7,19.1,51.0,295.16,189.75
2018,9,9,18,15,166.0,18.0,3.65,18.6,28.5,135.7,0.0
2018,9,9,18,30,50.0,7.0,3.6,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.55,17.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,5,45,79.5,9.0,2.2,13.65,12.0,0.0,0.0
2018,9,10,6,0,159.0,18.0,2.2,14.0,24.0,15.36,0.0
2018,9,10,6,15,287.0,29.0,2.2,14.55,60.0,24.13,12.31
2018,9,10,6,30,415.0,40.0,2.2,15.1,96.0,32.8,22.67
2018,9,10,6,45,493.5,49.0,2.25,15.65,144.0,39.44,29.08
2018,9,10,7,0,572.0,58.0,2.3,16.2,192.0,45.99,35.14
2018,9,10,7,15,623.0,64.5,2.15,16.8,243.5,50.25,38.96
2018,9,10,7,30,674.0,71.0,2.0,17.4,295.0,54.45,42.57
2018,9,10,7,45,707.0,76.5,1.85,18.0,346.0,57.64,45.17
2018,9,10,8,0,740.0,82.0,1.7,18.6,397.0,66.26,52.43
2018,9,10,8,15,765.0,86.5,1.65,19.3,446.5,68.69,54.19
2018,9,10,8,30,790.0,91.0,1.6,20.0,496.0,71.03,55.86
2018,9,10,8,45,806.5,95.0,1.55,20.7,541.0,72.79,57.02
2018,9,10,9,0,823.0,99.0,1.5,21.4,586.0,74.47,58.1
2018,9,10,9,15,843.0,99.5,1.45,22.1,628.5,73.83,57.23
2018,9,10,9,30,863.0,100.0,1.4,22.8,671.0,106.16,64.59
2018,9,10,9,45,882.5,97.5,1.4,23.45,708.5,160.43,88.41
2018,9,10,10,0,902.0,95.0,1.4,24.1,746.0,216.57,126.82
2018,9,10,10,15,909.0,96.0,1.45,24.6,774.0,274.0,173.15
2018,9,10,10,30,916.0,97.0,1.5,25.1,802.0,331.58,221.9
2018,9,10,10,45,921.0,98.0,1.55,25.6,823.5,388.4,270.32
2018,9,10,11,0,926.0,99.0,1.6,26.1,845.0,444.7,317.45
2018,9,10,11,15,929.5,100.0,1.7,26.5,859.0,499.59,362.56
2018,9,10,11,30,933.0,101.0,1.8,26.9,873.0,553.36,405.51
2018,9,10,11,45,933.5,101.5,1.9,27.25,878.5,603.74,444.88
2018,9,10,12,0,934.0,102.0,2.0,27.6,884.0,652.25,481.82
2018,9,10,12,15,930.5,103.0,2.15,27.75,880.0,696.55,515.58
2018,9,10,12,30,927.0,104.0,2.3,27.9,876.0,738.28,546.89
2018,9,10,12,45,919.0,107.0,2.4,28.05,864.5,775.83,574.29
2018,9,10,13,0,911.0,110.0,2.5,28.2,853.0,810.27,597.88
2018,9,10,13,15,906.5,109.0,2.65,28.15,834.5,840.45,619.46
2018,9,10,13,30,902.0,108.0,2.8,28.1,816.0,867.37,638.98
2018,9,10,13,45,881.0,112.0,2.95,28.1,785.5,881.87,650.23
2018,9,10,14,0,860.0,116.0,3.1,28.1,755.0,892.38,659.06
2018,9,10,14,15,812.0,127.5,3.2,27.85,709.5,893.17,661.89
2018,9,10,14,30,764.0,139.0,3.3,27.6,664.0,879.25,655.01
2018,9,10,14,45,763.0,130.5,3.45,27.35,630.0,883.4,660.86
2018,9,10,15,0,762.0,122.0,3.6,27.1,596.0,884.04,664.33
2018,9,10,15,15,745.0,117.0,3.6,27.1,553.0,876.16,660.65
2018,9,10,15,30,728.0,112.0,3.6,27.1,510.0,859.04,650.73
2018,9,10,15,45,710.5,105.5,3.8,26.2,464.5,836.38,640.27
2018,9,10,16,0,693.0,99.0,4.0,25.3,419.0,810.74,627.35
2018,9,10,16,15,666.5,91.5,4.05,24.55,370.5,772.68,603.97
2018,9,10,16,30,640.0,84.0,4.1,23.8,322.0,732.37,578.14
2018,9,10,16,45,605.0,75.5,4.2,23.1,273.0,681.21,543.05
2018,9,10,17,0,570.0,67.0,4.3,22.4,224.0,628.87,505.19
2018,9,10,17,15,508.0,59.0,4.3,21.45,176.5,553.4,447.21
2018,9,10,17,30,446.0,51.0,4.3,20.5,129.0,478.88,386.5
2018,9,10,17,45,332.0,40.5,4.3,19.6,87.5,361.89,287.1
2018,9,10,18,0,218.0,30.0,4.3,18.7,46.0,248.16,143.88
2018,9,10,18,15,123.5,18.0,4.25,18.2,25.5,104.51,0.0
2018,9,10,18,30,29.0,6.0,4.2,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.15,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,5,45,68.5,9.0,3.35,13.3,11.0,0.0,0.0
2018,9,11,6,0,137.0,18.0,3.4,13.5,22.0,15.36,0.0
2018,9,11,6,15,258.5,30.0,3.45,13.95,57.0,25.08,12.47
2018,9,11,6,30,380.0,42.0,3.5,14.4,92.0,34.52,24.14
2018,9,11,6,45,458.5,51.5,3.55,14.8,139.0,41.45,30.91
2018,9,11,7,0,537.0,61.0,3.6,15.2,186.0,48.28,37.28
2018,9,11,7,15,589.5,68.5,3.55,15.75,237.0,53.18,41.71
2018,9,11,7,30,642.0,76.0,3.5,16.3,288.0,57.99,45.88
2018,9,11,7,45,675.0,82.0,3.45,16.85,338.0,61.35,48.65
2018,9,11,8,0,708.0,88.0,3.4,17.4,388.0,64.61,51.26
2018,9,11,8,15,735.5,93.0,3.3,18.05,437.5,67.0,53.03
2018,9,11,8,30,763.0,98.0,3.2,18.7,487.0,75.83,60.34
2018,9,11,8,45,782.0,101.5,3.1,19.3,532.0,77.08,61.06
2018,9,11,9,0,801.0,105.0,3.0,19.9,577.0,78.29,61.76
2018,9,11,9,15,817.0,107.0,2.95,20.4,617.5,78.41,61.56
2018,9,11,9,30,833.0,109.0,2.9,20.9,658.0,99.58,61.12
2018,9,11,9,45,847.0,110.0,2.85,21.35,694.0,154.61,86.39
2018,9,11,10,0,861.0,111.0,2.8,21.8,730.0,219.07,132.28
2018,9,11,10,15,871.5,111.5,2.85,22.15,759.0,274.89,177.87
2018,9,11,10,30,882.0,112.0,2.9,22.5,788.0,331.27,226.44
2018,9,11,10,45,892.5,110.5,2.9,22.9,810.5,386.56,274.52
2018,9,11,11,0,903.0,109.0,2.9,23.3,833.0,441.87,321.93
2018,9,11,11,15,909.0,108.5,3.05,23.5,847.5,495.71,367.71
2018,9,11,11,30,915.0,108.0,3.2,23.7,862.0,548.65,411.66
2018,9,11,11,45,922.0,105.0,3.3,23.95,869.5,599.0,452.39
2018,9,11,12,0,929.0,102.0,3.4,24.2,877.0,647.95,491.07
2018,9,11,12,15,932.0,100.0,3.55,24.25,875.5,693.57,527.01
2018,9,11,12,30,935.0,98.0,3.7,24.3,874.0,737.01,560.72
2018,9,11,12,45,939.5,94.0,3.85,24.35,865.5,777.28,591.21
2018,9,11,13,0,944.0,90.0,4.0,24.4,857.0,814.94,618.21
2018,9,11,13,15,941.0,88.5,4.15,24.25,838.5,846.31,641.36
2018,9,11,13,30,938.0,87.0,4.3,24.1,820.0,874.38,662.35
2018,9,11,13,45,934.0,85.5,4.4,24.0,795.0,898.17,680.18
2018,9,11,14,0,930.0,84.0,4.5,23.9,770.0,918.42,695.77
2018,9,11,14,15,922.0,82.0,4.6,23.65,737.0,930.9,706.88
2018,9,11,14,30,914.0,80.0,4.7,23.4,704.0,939.57,715.62
2018,9,11,14,45,903.5,78.0,4.75,23.1,665.5,942.15,720.12
2018,9,11,15,0,893.0,76.0,4.8,22.8,627.0,940.97,722.23
2018,9,11,15,15,849.0,82.0,4.8,22.8,575.5,914.47,705.48
2018,9,11,15,30,805.0,88.0,4.8,22.8,524.0,895.17,693.95
2018,9,11,15,45,774.5,85.5,4.85,22.1,473.5,864.35,676.29
2018,9,11,16,0,744.0,83.0,4.9,21.4,423.0,830.52,656.09
2018,9,11,16,15,718.0,77.0,4.85,20.95,373.5,793.8,632.0
2018,9,11,16,30,692.0,71.0,4.8,20.5,324.0,754.64,605.37
2018,9,11,16,45,671.0,63.0,4.75,20.05,277.0,715.34,577.52
2018,9,11,17,0,650.0,55.0,4.7,19.6,230.0,674.07,546.53
2018,9,11,17,15,589.5,49.0,4.6,19.0,181.5,607.55,493.8
2018,9,11,17,30,529.0,43.0,4.5,18.4,133.0,535.89,433.61
2018,9,11,17,45,408.0,35.0,4.4,17.8,90.0,415.45,328.8
2018,9,11,18,0,287.0,27.0,4.3,17.2,47.0,287.74,142.33
2018,9,11,18,15,165.0,16.5,4.25,16.85,25.5,132.69,0.0
2018,9,11,18,30,43.0,6.0,4.2,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.5,3.0,4.2,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,59.0,8.0,3.3,13.95,10.0,0.0,0.0
2018,9,12,6,0,118.0,16.0,3.3,14.1,20.0,13.66,0.0
2018,9,12,6,15,201.0,28.5,3.45,14.55,49.0,22.15,9.71
2018,9,12,6,30,284.0,41.0,3.6,15.0,78.0,31.62,21.52
2018,9,12,6,45,342.0,53.5,3.7,15.4,118.0,40.81,30.24
2018,9,12,7,0,400.0,66.0,3.8,15.8,158.0,49.77,38.49
2018,9,12,7,15,417.5,81.5,3.8,16.25,198.5,60.26,47.87
2018,9,12,7,30,435.0,97.0,3.8,16.7,239.0,70.31,56.65
2018,9,12,7,45,480.0,107.0,3.8,17.15,288.5,76.54,61.91
2018,9,12,8,0,525.0,117.0,3.8,17.6,338.0,82.59,66.9
2018,9,12,8,15,482.5,140.5,3.7,18.1,362.5,95.85,78.02
2018,9,12,8,30,440.0,164.0,3.6,18.6,387.0,108.3,88.29
2018,9,12,8,45,473.0,175.0,3.55,19.1,435.0,113.59,92.33
2018,9,12,9,0,506.0,186.0,3.5,19.6,483.0,118.66,96.17
2018,9,12,9,15,579.5,176.5,3.5,20.0,539.0,111.01,89.29
2018,9,12,9,30,653.0,167.0,3.5,20.4,595.0,119.89,81.32
2018,9,12,9,45,645.5,180.5,3.45,20.8,622.5,171.78,108.28
2018,9,12,10,0,638.0,194.0,3.4,21.2,650.0,223.22,145.5
2018,9,12,10,15,456.5,268.0,3.45,21.4,601.0,276.76,196.04
2018,9,12,10,30,275.0,342.0,3.5,21.6,552.0,314.67,233.61
2018,9,12,10,45,253.5,356.0,3.6,21.8,553.5,340.85,255.89
2018,9,12,11,0,232.0,370.0,3.7,22.0,555.0,369.85,279.8
2018,9,12,11,15,409.5,315.5,3.75,22.05,649.0,424.33,321.12
2018,9,12,11,30,587.0,261.0,3.8,22.1,743.0,502.09,381.22
2018,9,12,11,45,473.5,290.5,3.85,22.15,681.0,501.12,382.85
2018,9,12,12,0,360.0,320.0,3.9,22.2,619.0,485.66,372.58
2018,9,12,12,15,381.0,331.5,3.95,22.15,647.0,533.16,409.39
2018,9,12,12,30,402.0,343.0,4.0,22.1,675.0,588.14,450.95
2018,9,12,12,45,465.5,313.5,4.05,22.05,693.0,635.35,487.7
2018,9,12,13,0,529.0,284.0,4.1,22.0,711.0,684.11,525.54
2018,9,12,13,15,475.5,287.0,4.15,21.85,664.5,670.94,516.62
2018,9,12,13,30,422.0,290.0,4.2,21.7,618.0,652.62,504.01
2018,9,12,13,45,286.5,316.0,4.2,21.55,535.5,567.63,440.19
2018,9,12,14,0,151.0,342.0,4.2,21.4,453.0,473.44,367.89
2018,9,12,14,15,105.0,306.0,4.25,21.05,381.5,386.89,303.04
2018,9,12,14,30,59.0,270.0,4.3,20.7,310.0,313.49,246.47
2018,9,12,14,45,133.5,251.0,4.35,20.35,334.5,386.42,306.96
2018,9,12,15,0,208.0,232.0,4.4,20.0,359.0,461.49,368.32
2018,9,12,15,15,169.0,223.0,4.4,20.0,321.5,401.22,321.64
2018,9,12,15,30,130.0,214.0,4.4,20.0,284.0,360.06,289.38
2018,9,12,15,45,83.0,185.5,4.45,19.2,228.5,267.45,216.39
2018,9,12,16,0,36.0,157.0,4.5,18.4,173.0,193.75,156.39
2018,9,12,16,15,38.5,125.0,4.45,18.05,140.5,161.39,130.8
2018,9,12,16,30,41.0,93.0,4.4,17.7,108.0,128.29,104.06
2018,9,12,16,45,41.5,79.0,4.35,17.35,92.0,114.51,92.86
2018,9,12,17,0,42.0,65.0,4.3,17.0,76.0,100.35,81.0
2018,9,12,17,15,34.5,52.0,4.2,16.7,59.5,80.29,63.49
2018,9,12,17,30,27.0,39.0,4.1,16.4,43.0,60.22,45.67
2018,9,12,17,45,16.5,26.0,4.0,16.1,28.0,37.51,25.17
2018,9,12,18,0,6.0,13.0,3.9,15.8,13.0,15.49,0.3
2018,9,12,18,15,3.0,6.5,3.8,15.65,6.5,7.7,0.0
2018,9,12,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,35.0,7.0,2.95,14.0,8.0,0.0,0.0
2018,9,13,6,0,70.0,14.0,3.0,14.2,16.0,11.95,0.0
2018,9,13,6,15,160.0,29.0,3.15,14.6,46.0,22.45,9.17
2018,9,13,6,30,250.0,44.0,3.3,15.0,76.0,33.75,23.28
2018,9,13,6,45,412.5,48.5,3.45,15.35,129.5,38.83,28.49
2018,9,13,7,0,575.0,53.0,3.6,15.7,183.0,42.18,31.79
2018,9,13,7,15,629.5,57.5,3.6,16.15,233.5,45.09,34.47
2018,9,13,7,30,684.0,62.0,3.6,16.6,284.0,52.28,40.79
2018,9,13,7,45,721.5,66.0,3.65,17.05,335.5,54.9,42.96
2018,9,13,8,0,759.0,70.0,3.7,17.5,387.0,57.51,45.04
2018,9,13,8,15,785.5,72.5,3.65,17.95,436.0,58.83,45.97
2018,9,13,8,30,812.0,75.0,3.6,18.4,485.0,60.16,46.88
2018,9,13,8,45,831.5,77.5,3.55,18.9,530.5,69.97,55.09
2018,9,13,9,0,851.0,80.0,3.5,19.4,576.0,71.81,56.38
2018,9,13,9,15,863.0,82.5,3.45,19.75,616.0,73.43,57.52
2018,9,13,9,30,875.0,85.0,3.4,20.1,656.0,93.3,57.17
2018,9,13,9,45,882.0,88.0,3.3,20.45,690.0,150.26,82.52
2018,9,13,10,0,889.0,91.0,3.2,20.8,724.0,207.86,122.94
2018,9,13,10,15,898.0,92.0,3.2,21.05,753.0,264.92,169.9
2018,9,13,10,30,907.0,93.0,3.2,21.3,782.0,322.35,219.92
2018,9,13,10,45,913.0,93.0,3.2,21.5,803.0,378.2,269.38
2018,9,13,11,0,919.0,93.0,3.2,21.7,824.0,433.58,317.85
2018,9,13,11,15,922.5,93.5,3.25,21.8,837.5,487.55,364.35
2018,9,13,11,30,926.0,94.0,3.3,21.9,851.0,540.37,408.73
2018,9,13,11,45,927.5,94.0,3.3,22.0,856.5,590.31,449.65
2018,9,13,12,0,929.0,94.0,3.3,22.1,862.0,638.44,488.09
2018,9,13,12,15,931.0,93.0,3.4,22.1,860.5,683.99,524.27
2018,9,13,12,30,933.0,92.0,3.5,22.1,859.0,727.32,558.13
2018,9,13,12,45,906.5,104.0,3.55,22.1,841.0,759.8,583.03
2018,9,13,13,0,880.0,116.0,3.6,22.1,823.0,788.0,603.4
2018,9,13,13,15,876.0,114.5,3.65,22.05,805.0,817.07,624.53
2018,9,13,13,30,872.0,113.0,3.7,22.0,787.0,842.98,643.5
2018,9,13,13,45,872.5,108.0,3.75,21.9,763.5,865.89,660.62
2018,9,13,14,0,873.0,103.0,3.8,21.8,740.0,885.47,675.58
2018,9,13,14,15,864.5,100.5,3.8,21.65,707.5,896.29,684.49
2018,9,13,14,30,856.0,98.0,3.8,21.5,675.0,903.46,691.12
2018,9,13,14,45,837.5,96.5,3.85,21.3,634.0,909.03,697.26
2018,9,13,15,0,819.0,95.0,3.9,21.1,593.0,901.12,694.16
2018,9,13,15,15,815.5,88.0,3.9,21.1,553.0,896.89,693.07
2018,9,13,15,30,812.0,81.0,3.9,21.1,513.0,889.03,689.51
2018,9,13,15,45,803.5,74.5,3.85,20.6,468.5,873.56,681.66
2018,9,13,16,0,795.0,68.0,3.8,20.1,424.0,854.69,671.31
2018,9,13,16,15,749.0,66.5,3.75,19.75,369.5,804.91,637.81
2018,9,13,16,30,703.0,65.0,3.7,19.4,315.0,753.11,602.01
2018,9,13,16,45,664.5,60.5,3.7,19.05,266.5,702.49,565.84
2018,9,13,17,0,626.0,56.0,3.7,18.7,218.0,657.58,531.99
2018,9,13,17,15,561.5,49.0,3.5,18.15,169.5,580.77,470.82
2018,9,13,17,30,497.0,42.0,3.3,17.6,121.0,505.44,407.15
2018,9,13,17,45,363.0,33.0,3.15,17.1,79.0,375.38,292.12
2018,9,13,18,0,229.0,24.0,3.0,16.6,37.0,233.25,37.4
2018,9,13,18,15,114.5,12.0,2.9,16.25,18.5,91.86,0.0
2018,9,13,18,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,5,45,23.5,2.5,2.1,12.5,3.0,0.0,0.0
2018,9,14,6,0,47.0,5.0,2.1,12.8,6.0,4.27,0.0
2018,9,14,6,15,23.5,18.0,2.2,13.35,18.5,14.87,3.61
2018,9,14,6,30,0.0,31.0,2.3,13.9,31.0,25.54,16.29
2018,9,14,6,45,0.5,50.5,2.4,14.4,50.5,40.77,30.29
2018,9,14,7,0,1.0,70.0,2.5,14.9,70.0,55.8,43.93
2018,9,14,7,15,11.5,88.5,2.45,15.35,92.0,70.08,56.71
2018,9,14,7,30,22.0,107.0,2.4,15.8,114.0,82.02,67.15
2018,9,14,7,45,32.0,130.0,2.35,16.25,142.0,98.0,80.89
2018,9,14,8,0,42.0,153.0,2.3,16.7,170.0,113.59,94.04
2018,9,14,8,15,46.0,174.0,2.2,17.15,195.0,127.57,105.58
2018,9,14,8,30,50.0,195.0,2.1,17.6,220.0,141.21,116.65
2018,9,14,8,45,128.5,223.0,2.05,18.05,295.5,151.96,125.14
2018,9,14,9,0,207.0,251.0,2.0,18.5,371.0,168.49,138.37
2018,9,14,9,15,406.0,216.0,1.9,19.05,472.5,132.56,107.61
2018,9,14,9,30,605.0,181.0,1.8,19.6,574.0,125.37,87.76
2018,9,14,9,45,632.5,182.0,1.75,20.1,612.5,169.78,107.6
2018,9,14,10,0,660.0,183.0,1.7,20.6,651.0,217.63,139.96
2018,9,14,10,15,618.0,211.5,1.65,21.05,663.5,272.62,185.6
2018,9,14,10,30,576.0,240.0,1.6,21.5,676.0,323.88,229.39
2018,9,14,10,45,563.5,254.0,1.6,21.95,690.0,369.35,267.57
2018,9,14,11,0,551.0,268.0,1.6,22.4,704.0,413.44,303.93
2018,9,14,11,15,514.0,288.5,1.65,22.65,700.5,450.03,334.34
2018,9,14,11,30,477.0,309.0,1.7,22.9,697.0,482.77,360.78
2018,9,14,11,45,491.5,306.5,1.75,23.1,708.5,522.13,391.28
2018,9,14,12,0,506.0,304.0,1.8,23.3,720.0,561.78,421.43
2018,9,14,12,15,529.5,293.5,1.95,23.4,727.5,600.62,451.37
2018,9,14,12,30,553.0,283.0,2.1,23.5,735.0,639.56,481.12
2018,9,14,12,45,569.0,271.0,2.2,23.55,731.0,671.51,505.55
2018,9,14,13,0,585.0,259.0,2.3,23.6,727.0,702.23,529.01
2018,9,14,13,15,665.0,214.5,2.4,23.55,735.0,756.47,570.24
2018,9,14,13,30,745.0,170.0,2.5,23.5,743.0,806.67,608.4
2018,9,14,13,45,721.5,172.0,2.6,23.45,711.5,815.47,615.58
2018,9,14,14,0,698.0,174.0,2.7,23.4,680.0,820.34,620.56
2018,9,14,14,15,752.5,145.0,2.8,23.2,668.0,857.75,648.5
2018,9,14,14,30,807.0,116.0,2.9,23.0,656.0,887.34,670.95
2018,9,14,14,45,719.0,135.0,2.95,22.85,595.5,847.59,645.47
2018,9,14,15,0,631.0,154.0,3.0,22.7,535.0,798.06,613.35
2018,9,14,15,15,578.5,155.0,3.0,22.7,484.0,757.12,586.28
2018,9,14,15,30,526.0,156.0,3.0,22.7,433.0,704.68,550.45
2018,9,14,15,45,504.5,144.0,3.1,22.05,389.5,673.13,531.14
2018,9,14,16,0,483.0,132.0,3.2,21.4,346.0,639.35,509.5
2018,9,14,16,15,446.5,121.0,3.25,20.95,300.0,591.19,475.76
2018,9,14,16,30,410.0,110.0,3.3,20.5,254.0,541.99,440.08
2018,9,14,16,45,361.5,96.5,3.35,20.0,208.5,478.25,391.47
2018,9,14,17,0,313.0,83.0,3.4,19.5,163.0,414.94,341.21
2018,9,14,17,15,259.5,68.0,3.35,18.9,124.0,346.39,284.44
2018,9,14,17,30,206.0,53.0,3.3,18.3,85.0,280.05,227.04
2018,9,14,17,45,132.0,36.5,3.25,17.7,54.0,180.15,137.57
2018,9,14,18,0,58.0,20.0,3.2,17.1,23.0,86.45,0.0
2018,9,14,18,15,29.0,10.0,3.2,16.8,11.5,29.12,0.0
2018,9,14,18,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.0,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,144.0,16.0,3.5,13.9,19.0,13.66,0.0
2018,9,15,6,15,279.5,26.0,3.65,14.25,52.5,21.81,6.78
2018,9,15,6,30,415.0,36.0,3.8,14.6,86.0,29.69,19.68
2018,9,15,6,45,501.5,43.5,3.95,15.0,133.5,35.22,25.3
2018,9,15,7,0,588.0,51.0,4.1,15.4,181.0,40.78,30.56
2018,9,15,7,15,643.0,56.0,4.1,15.75,232.5,48.06,37.15
2018,9,15,7,30,698.0,61.0,4.1,16.1,284.0,51.71,40.37
2018,9,15,7,45,734.5,64.5,4.1,16.5,335.0,53.98,42.25
2018,9,15,8,0,771.0,68.0,4.1,16.9,386.0,56.25,44.06
2018,9,15,8,15,797.0,71.5,4.1,17.25,435.5,58.37,45.71
2018,9,15,8,30,823.0,75.0,4.1,17.6,485.0,60.44,47.29
2018,9,15,8,45,842.5,77.0,4.05,18.0,531.0,69.82,55.19
2018,9,15,9,0,862.0,79.0,4.0,18.4,577.0,71.37,56.26
2018,9,15,9,15,876.0,80.5,4.0,18.75,617.5,72.43,56.93
2018,9,15,9,30,890.0,82.0,4.0,19.1,658.0,89.19,55.62
2018,9,15,9,45,900.0,84.0,4.0,19.4,693.0,146.66,79.96
2018,9,15,10,0,910.0,86.0,4.0,19.7,728.0,205.07,120.57
2018,9,15,10,15,918.5,86.5,4.0,19.95,756.5,262.82,168.27
2018,9,15,10,30,927.0,87.0,4.0,20.2,785.0,320.82,219.24
2018,9,15,10,45,933.0,87.5,4.05,20.4,806.5,378.03,270.41
2018,9,15,11,0,939.0,88.0,4.1,20.6,828.0,434.76,320.63
2018,9,15,11,15,942.5,88.0,4.15,20.7,841.0,489.28,368.24
2018,9,15,11,30,946.0,88.0,4.2,20.8,854.0,542.57,413.66
2018,9,15,11,45,948.0,87.5,4.2,20.9,859.5,593.16,455.75
2018,9,15,12,0,950.0,87.0,4.2,21.0,865.0,641.91,495.32
2018,9,15,12,15,950.5,87.0,4.25,21.05,863.0,688.09,532.23
2018,9,15,12,30,951.0,87.0,4.3,21.1,861.0,731.91,566.64
2018,9,15,12,45,950.0,86.5,4.35,21.15,851.0,771.61,596.97
2018,9,15,13,0,949.0,86.0,4.4,21.2,841.0,808.44,623.56
2018,9,15,13,15,945.5,84.5,4.45,21.15,822.0,839.26,646.19
2018,9,15,13,30,942.0,83.0,4.5,21.1,803.0,866.7,666.53
2018,9,15,13,45,936.0,82.0,4.5,21.05,777.0,889.09,683.1
2018,9,15,14,0,930.0,81.0,4.5,21.0,751.0,907.84,697.27
2018,9,15,14,15,922.0,79.0,4.5,20.85,718.0,920.01,707.28
2018,9,15,14,30,914.0,77.0,4.5,20.7,685.0,928.37,714.86
2018,9,15,14,45,904.0,75.0,4.55,20.6,646.5,931.12,718.98
2018,9,15,15,0,894.0,73.0,4.6,20.5,608.0,930.12,720.68
2018,9,15,15,15,877.5,71.5,4.6,20.5,563.5,920.04,715.45
2018,9,15,15,30,861.0,70.0,4.6,20.5,519.0,906.46,707.87
2018,9,15,15,45,839.5,67.0,4.6,20.0,470.5,882.92,694.52
2018,9,15,16,0,818.0,64.0,4.6,19.5,422.0,856.32,678.75
2018,9,15,16,15,787.5,60.5,4.6,19.1,370.5,827.83,660.86
2018,9,15,16,30,757.0,57.0,4.6,18.7,319.0,786.98,633.01
2018,9,15,16,45,713.0,53.0,4.6,18.25,267.5,731.49,592.87
2018,9,15,17,0,669.0,49.0,4.6,17.8,216.0,674.85,549.58
2018,9,15,17,15,595.0,43.5,4.45,17.3,166.0,590.32,481.16
2018,9,15,17,30,521.0,38.0,4.3,16.8,116.0,516.53,416.9
2018,9,15,17,45,377.0,30.0,4.2,16.25,74.5,380.72,289.42
2018,9,15,18,0,233.0,22.0,4.1,15.7,33.0,225.96,0.0
2018,9,15,18,15,116.5,11.0,3.95,15.35,16.5,91.74,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.4,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.7,19.0,13.66,0.0
2018,9,16,6,15,307.0,25.0,2.3,13.3,53.0,21.03,5.09
2018,9,16,6,30,450.0,34.0,2.4,13.9,87.0,28.13,18.34
2018,9,16,6,45,537.5,40.0,2.5,14.5,134.5,32.55,23.0
2018,9,16,7,0,625.0,46.0,2.6,15.1,182.0,40.32,30.19
2018,9,16,7,15,678.5,50.5,2.55,15.65,234.0,43.74,33.34
2018,9,16,7,30,732.0,55.0,2.5,16.2,286.0,47.2,36.37
2018,9,16,7,45,768.0,57.5,2.5,16.7,337.5,48.91,37.76
2018,9,16,8,0,804.0,60.0,2.5,17.2,389.0,50.68,39.13
2018,9,16,8,15,828.5,62.5,2.45,17.75,438.5,59.45,46.58
2018,9,16,8,30,853.0,65.0,2.4,18.3,488.0,61.77,48.33
2018,9,16,8,45,871.0,67.0,2.3,18.8,534.0,63.55,49.61
2018,9,16,9,0,889.0,69.0,2.2,19.3,580.0,65.25,50.8
2018,9,16,9,15,902.5,70.5,2.15,19.7,621.0,66.45,51.6
2018,9,16,9,30,916.0,72.0,2.1,20.1,662.0,82.23,50.38
2018,9,16,9,45,925.5,73.5,2.0,20.55,697.0,140.67,74.0
2018,9,16,10,0,935.0,75.0,1.9,21.0,732.0,199.94,114.41
2018,9,16,10,15,942.0,76.0,1.9,21.35,760.0,258.95,162.39
2018,9,16,10,30,949.0,77.0,1.9,21.7,788.0,318.05,213.41
2018,9,16,10,45,954.0,77.5,1.85,22.0,809.0,375.95,263.99
2018,9,16,11,0,959.0,78.0,1.8,22.3,830.0,433.22,313.24
2018,9,16,11,15,961.5,78.5,1.85,22.55,843.0,488.53,360.05
2018,9,16,11,30,964.0,79.0,1.9,22.8,856.0,542.48,404.44
2018,9,16,11,45,965.5,79.0,1.9,23.0,861.5,593.87,445.47
2018,9,16,12,0,967.0,79.0,1.9,23.2,867.0,643.34,483.84
2018,9,16,12,15,965.0,79.5,2.05,23.3,863.5,688.92,519.48
2018,9,16,12,30,963.0,80.0,2.2,23.4,860.0,731.88,552.58
2018,9,16,12,45,958.5,81.0,2.3,23.5,848.5,770.76,581.33
2018,9,16,13,0,954.0,82.0,2.4,23.6,837.0,806.55,606.44
2018,9,16,13,15,950.0,81.0,2.5,23.55,818.0,837.47,628.62
2018,9,16,13,30,946.0,80.0,2.6,23.5,799.0,865.0,648.6
2018,9,16,13,45,939.5,79.5,2.7,23.45,773.0,887.47,665.31
2018,9,16,14,0,933.0,79.0,2.8,23.4,747.0,906.3,679.75
2018,9,16,14,15,924.0,77.5,2.9,23.2,713.5,918.09,690.03
2018,9,16,14,30,915.0,76.0,3.0,23.0,680.0,926.06,697.98
2018,9,16,14,45,903.0,74.0,3.15,22.85,640.5,926.9,701.52
2018,9,16,15,0,891.0,72.0,3.3,22.7,601.0,923.96,702.65
2018,9,16,15,15,874.0,70.5,3.3,22.7,556.5,913.34,697.21
2018,9,16,15,30,857.0,69.0,3.3,22.7,512.0,899.23,689.49
2018,9,16,15,45,834.5,66.5,3.45,22.0,463.5,875.41,677.71
2018,9,16,16,0,812.0,64.0,3.6,21.3,415.0,858.53,670.55
2018,9,16,16,15,780.5,60.5,3.6,20.8,363.5,819.24,645.4
2018,9,16,16,30,749.0,57.0,3.6,20.3,312.0,777.61,617.71
2018,9,16,16,45,702.0,52.5,3.6,19.8,260.0,718.99,575.9
2018,9,16,17,0,655.0,48.0,3.6,19.3,208.0,659.42,531.0
2018,9,16,17,15,578.0,43.0,3.5,18.7,159.0,573.53,462.66
2018,9,16,17,30,501.0,38.0,3.4,18.1,110.0,498.92,398.45
2018,9,16,17,45,359.0,29.5,3.3,17.5,70.0,365.03,269.04
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,177.83,0.0
2018,9,16,18,15,108.5,10.5,3.05,16.5,15.0,8.96,0.0
2018,9,16,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.35,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,10.24,0.0
2018,9,17,6,15,266.5,23.0,2.55,13.9,48.5,19.2,2.67
2018,9,17,6,30,429.0,34.0,2.7,14.4,83.0,28.13,18.19
2018,9,17,6,45,405.0,39.5,2.8,14.9,105.0,31.54,22.04
2018,9,17,7,0,381.0,45.0,2.9,15.4,127.0,34.8,25.24
2018,9,17,7,15,191.0,68.0,2.85,15.8,109.0,51.84,40.49
2018,9,17,7,30,1.0,91.0,2.8,16.2,91.0,72.79,58.96
2018,9,17,7,45,15.0,120.0,2.75,16.55,126.0,94.21,77.55
2018,9,17,8,0,29.0,149.0,2.7,16.9,161.0,110.74,91.59
2018,9,17,8,15,31.0,167.0,2.65,17.3,181.0,122.97,101.68
2018,9,17,8,30,33.0,185.0,2.6,17.7,201.0,134.92,111.4
2018,9,17,8,45,73.0,217.0,2.6,18.05,257.5,155.03,127.94
2018,9,17,9,0,113.0,249.0,2.6,18.4,314.0,165.74,136.37
2018,9,17,9,15,207.5,256.0,2.6,18.75,385.0,171.42,140.55
2018,9,17,9,30,302.0,263.0,2.6,19.1,456.0,171.38,130.34
2018,9,17,9,45,426.0,238.0,2.6,19.45,527.0,184.06,127.68
2018,9,17,10,0,550.0,213.0,2.6,19.8,598.0,219.46,147.04
2018,9,17,10,15,561.0,222.0,2.65,20.05,628.0,266.31,184.3
2018,9,17,10,30,572.0,231.0,2.7,20.3,658.0,314.49,224.51
2018,9,17,10,45,597.5,228.5,2.75,20.6,685.5,359.89,262.7
2018,9,17,11,0,623.0,226.0,2.8,20.9,713.0,408.18,303.04
2018,9,17,11,15,741.5,176.0,2.9,21.05,764.5,462.78,347.3
2018,9,17,11,30,860.0,126.0,3.0,21.2,816.0,527.84,399.74
2018,9,17,11,45,901.5,107.5,3.1,21.3,835.0,581.85,443.86
2018,9,17,12,0,943.0,89.0,3.2,21.4,854.0,636.52,487.78
2018,9,17,12,15,942.5,89.5,3.3,21.4,851.5,682.17,524.16
2018,9,17,12,30,942.0,90.0,3.4,21.4,849.0,725.4,558.1
2018,9,17,12,45,939.5,90.0,3.45,21.4,838.5,764.14,587.86
2018,9,17,13,0,937.0,90.0,3.5,21.4,828.0,799.93,613.57
2018,9,17,13,15,933.0,88.5,3.6,21.3,808.5,829.96,635.71
2018,9,17,13,30,929.0,87.0,3.7,21.2,789.0,856.62,655.63
2018,9,17,13,45,923.0,86.0,3.8,21.1,763.0,878.66,672.47
2018,9,17,14,0,917.0,85.0,3.9,21.0,737.0,897.11,687.01
2018,9,17,14,15,908.5,82.5,3.95,20.8,703.5,908.03,696.49
2018,9,17,14,30,900.0,80.0,4.0,20.6,670.0,915.13,703.56
2018,9,17,14,45,889.0,78.5,4.05,20.4,632.0,917.4,707.47
2018,9,17,15,0,878.0,77.0,4.1,20.2,594.0,915.98,709.0
2018,9,17,15,15,861.0,75.0,4.1,20.2,549.5,904.8,702.99
2018,9,17,15,30,844.0,73.0,4.1,20.2,505.0,890.16,694.66
2018,9,17,15,45,821.5,70.0,4.15,19.6,456.5,875.85,688.38
2018,9,17,16,0,799.0,67.0,4.2,19.0,408.0,848.45,672.39
2018,9,17,16,15,767.0,63.0,4.15,18.55,357.0,808.19,645.66
2018,9,17,16,30,735.0,59.0,4.1,18.1,306.0,765.63,616.27
2018,9,17,16,45,687.0,55.0,4.1,17.7,254.5,707.06,573.33
2018,9,17,17,0,639.0,51.0,4.1,17.3,203.0,647.36,527.13
2018,9,17,17,15,557.0,44.5,3.95,16.8,153.5,564.16,459.29
2018,9,17,17,30,475.0,38.0,3.8,16.3,104.0,476.56,383.37
2018,9,17,17,45,332.5,29.0,3.65,15.85,65.5,342.85,246.41
2018,9,17,18,0,190.0,20.0,3.5,15.4,27.0,156.45,0.0
2018,9,17,18,15,95.0,10.0,3.45,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.5,2.35,12.6,3.5,0.0,0.0
2018,9,18,6,0,34.0,7.0,2.4,12.8,7.0,5.97,0.0
2018,9,18,6,15,99.0,17.0,2.5,13.3,26.0,13.19,0.0
2018,9,18,6,30,164.0,27.0,2.6,13.8,45.0,20.79,11.94
2018,9,18,6,45,118.0,29.0,2.65,14.3,45.5,21.84,13.57
2018,9,18,7,0,72.0,31.0,2.7,14.8,46.0,24.48,16.15
2018,9,18,7,15,36.0,46.5,2.65,15.2,54.0,37.66,27.99
2018,9,18,7,30,0.0,62.0,2.6,15.6,62.0,51.37,40.17
2018,9,18,7,45,0.5,83.0,2.5,15.95,83.0,67.81,54.57
2018,9,18,8,0,1.0,104.0,2.4,16.3,104.0,83.89,68.44
2018,9,18,8,15,4.0,121.0,2.3,16.7,122.5,96.91,79.42
2018,9,18,8,30,7.0,138.0,2.2,17.1,141.0,109.79,90.13
2018,9,18,8,45,26.5,177.5,2.1,17.5,192.0,131.37,108.1
2018,9,18,9,0,46.0,217.0,2.0,17.9,243.0,155.78,128.19
2018,9,18,9,15,55.0,242.5,2.0,18.25,276.0,171.17,140.49
2018,9,18,9,30,64.0,268.0,2.0,18.6,309.0,187.87,146.4
2018,9,18,9,45,75.0,289.5,1.95,19.0,340.0,210.46,161.52
2018,9,18,10,0,86.0,311.0,1.9,19.4,371.0,234.92,178.97
2018,9,18,10,15,189.0,311.5,1.9,19.7,450.0,259.82,193.77
2018,9,18,10,30,292.0,312.0,1.9,20.0,529.0,298.0,220.41
2018,9,18,10,45,538.5,231.0,1.9,20.35,644.5,342.4,250.05
2018,9,18,11,0,785.0,150.0,1.9,20.7,760.0,415.92,305.08
2018,9,18,11,15,854.5,123.0,1.9,20.95,797.0,473.79,352.29
2018,9,18,11,30,924.0,96.0,1.9,21.2,834.0,534.03,400.79
2018,9,18,11,45,925.5,96.5,1.95,21.4,839.5,584.2,441.31
2018,9,18,12,0,927.0,97.0,2.0,21.6,845.0,632.56,479.42
2018,9,18,12,15,926.5,97.0,2.1,21.75,842.0,677.21,514.28
2018,9,18,12,30,926.0,97.0,2.2,21.9,839.0,719.45,546.7
2018,9,18,12,45,923.0,97.0,2.3,22.0,828.0,757.33,575.58
2018,9,18,13,0,920.0,97.0,2.4,22.1,817.0,792.28,600.53
2018,9,18,13,15,915.0,95.5,2.5,22.1,797.5,821.11,621.36
2018,9,18,13,30,910.0,94.0,2.6,22.1,778.0,846.56,639.99
2018,9,18,13,45,903.0,93.5,2.75,22.1,752.0,867.93,656.34
2018,9,18,14,0,896.0,93.0,2.9,22.1,726.0,885.75,670.45
2018,9,18,14,15,885.5,91.5,3.0,21.95,692.5,895.81,679.46
2018,9,18,14,30,875.0,90.0,3.1,21.8,659.0,902.13,686.17
2018,9,18,14,45,860.5,88.0,3.2,21.65,619.5,900.56,687.64
2018,9,18,15,0,846.0,86.0,3.3,21.5,580.0,895.32,686.75
2018,9,18,15,15,800.0,91.0,3.3,21.5,529.0,876.13,675.21
2018,9,18,15,30,754.0,96.0,3.3,21.5,478.0,843.25,654.09
2018,9,18,15,45,692.0,97.5,3.5,20.9,421.5,794.67,623.98
2018,9,18,16,0,630.0,99.0,3.7,20.3,365.0,738.28,587.11
2018,9,18,16,15,599.0,90.0,3.75,19.75,317.0,695.0,558.06
2018,9,18,16,30,568.0,81.0,3.8,19.2,269.0,649.8,526.31
2018,9,18,16,45,541.0,71.0,3.85,18.65,225.0,605.35,493.53
2018,9,18,17,0,514.0,61.0,3.9,18.1,181.0,559.67,457.64
2018,9,18,17,15,443.5,52.5,3.85,17.45,137.5,478.95,391.35
2018,9,18,17,30,373.0,44.0,3.8,16.8,94.0,399.36,321.54
2018,9,18,17,45,243.0,31.5,3.75,16.15,58.5,275.32,188.02
2018,9,18,18,0,113.0,19.0,3.7,15.5,23.0,98.73,0.0
2018,9,18,18,15,56.5,9.5,3.6,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
