Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.55,14.7,16.0,9.39,0.0
2018,10,9,6,30,206.0,22.0,0.7,15.1,32.0,18.65,0.0
2018,10,9,6,45,345.0,30.5,0.8,15.5,71.0,25.2,14.86
2018,10,9,7,0,484.0,39.0,0.9,15.9,110.0,31.87,22.06
2018,10,9,7,15,560.0,44.5,1.0,16.4,157.5,35.85,25.97
2018,10,9,7,30,636.0,50.0,1.1,16.9,205.0,43.4,32.83
2018,10,9,7,45,685.5,53.5,1.2,17.4,254.0,45.95,35.1
2018,10,9,8,0,735.0,57.0,1.3,17.9,303.0,48.57,37.32
2018,10,9,8,15,767.0,60.0,1.25,18.5,350.5,50.64,38.98
2018,10,9,8,30,799.0,63.0,1.2,19.1,398.0,52.73,40.59
2018,10,9,8,45,821.5,65.0,1.15,19.7,441.5,61.14,47.66
2018,10,9,9,0,844.0,67.0,1.1,20.3,485.0,63.02,49.0
2018,10,9,9,15,859.5,69.0,1.0,20.9,523.5,64.72,50.19
2018,10,9,9,30,875.0,71.0,0.9,21.5,562.0,66.35,51.31
2018,10,9,9,45,887.0,72.5,0.75,22.1,595.0,101.3,55.43
2018,10,9,10,0,899.0,74.0,0.6,22.7,628.0,158.0,84.9
2018,10,9,10,15,907.5,75.0,0.55,23.25,654.5,214.52,125.86
2018,10,9,10,30,916.0,76.0,0.5,23.8,681.0,271.18,171.94
2018,10,9,10,45,895.0,87.0,0.45,24.35,692.0,327.15,219.79
2018,10,9,11,0,874.0,98.0,0.4,24.9,703.0,379.89,264.43
2018,10,9,11,15,782.5,137.5,0.6,25.1,685.5,422.88,303.34
2018,10,9,11,30,691.0,177.0,0.8,25.3,668.0,457.4,334.2
2018,10,9,11,45,639.0,200.0,1.05,25.5,655.5,491.34,363.12
2018,10,9,12,0,587.0,223.0,1.3,25.7,643.0,516.76,384.82
2018,10,9,12,15,602.5,214.5,1.5,25.65,643.0,554.81,415.32
2018,10,9,12,30,618.0,206.0,1.7,25.6,643.0,589.47,443.05
2018,10,9,12,45,609.0,205.0,1.95,25.5,629.0,613.57,463.18
2018,10,9,13,0,600.0,204.0,2.2,25.4,615.0,634.94,481.19
2018,10,9,13,15,636.0,183.0,2.4,25.15,607.5,667.71,508.06
2018,10,9,13,30,672.0,162.0,2.6,24.9,600.0,699.0,533.86
2018,10,9,13,45,689.5,149.5,2.85,24.65,582.0,722.66,554.2
2018,10,9,14,0,707.0,137.0,3.1,24.4,564.0,743.8,572.42
2018,10,9,14,15,671.0,135.5,3.2,24.0,522.5,730.33,565.13
2018,10,9,14,30,635.0,134.0,3.3,23.6,481.0,712.87,555.18
2018,10,9,14,45,685.0,112.5,3.45,23.2,461.5,741.91,579.19
2018,10,9,15,0,735.0,91.0,3.6,22.8,442.0,762.54,596.95
2018,10,9,15,15,744.5,80.0,3.6,22.8,406.0,762.8,598.54
2018,10,9,15,30,754.0,69.0,3.6,22.8,370.0,759.44,597.54
2018,10,9,15,45,718.5,65.5,3.6,21.8,323.0,723.85,574.85
2018,10,9,16,0,683.0,62.0,3.6,20.8,276.0,685.63,549.31
2018,10,9,16,15,628.5,56.5,3.5,20.15,227.0,633.19,510.36
2018,10,9,16,30,574.0,51.0,3.4,19.5,178.0,574.51,464.4
2018,10,9,16,45,485.0,44.5,3.35,18.85,132.5,486.71,392.96
2018,10,9,17,0,396.0,38.0,3.3,18.2,87.0,400.39,317.18
2018,10,9,17,15,262.5,28.0,3.25,17.7,54.0,270.87,160.02
2018,10,9,17,30,129.0,18.0,3.2,17.2,21.0,107.76,0.0
2018,10,9,17,45,64.5,9.0,3.15,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,10,6,15,28.5,7.5,0.5,13.5,9.0,6.4,0.0
2018,10,10,6,30,57.0,15.0,0.6,13.8,18.0,12.01,0.0
2018,10,10,6,45,79.5,29.5,0.65,14.15,38.5,23.13,13.05
2018,10,10,7,0,102.0,44.0,0.7,14.5,59.0,34.0,24.01
2018,10,10,7,15,95.5,61.0,0.75,14.85,79.0,47.58,36.47
2018,10,10,7,30,89.0,78.0,0.8,15.2,99.0,59.84,47.58
2018,10,10,7,45,64.0,101.5,0.8,15.55,118.5,77.73,63.4
2018,10,10,8,0,39.0,125.0,0.8,15.9,138.0,93.63,77.18
2018,10,10,8,15,95.0,147.0,0.75,16.35,185.0,105.6,87.25
2018,10,10,8,30,151.0,169.0,0.7,16.8,232.0,119.92,99.16
2018,10,10,8,45,330.5,160.0,0.65,17.25,316.5,111.96,91.86
2018,10,10,9,0,510.0,151.0,0.6,17.7,401.0,101.9,82.88
2018,10,10,9,15,664.5,120.0,0.5,18.2,473.0,81.79,65.34
2018,10,10,9,30,819.0,89.0,0.4,18.7,545.0,68.72,53.92
2018,10,10,9,45,837.0,88.5,0.35,19.2,578.5,99.23,56.34
2018,10,10,10,0,855.0,88.0,0.3,19.7,612.0,161.08,90.26
2018,10,10,10,15,863.0,89.5,0.35,20.05,637.5,215.64,129.9
2018,10,10,10,30,871.0,91.0,0.4,20.4,663.0,270.32,174.85
2018,10,10,10,45,875.0,92.0,0.45,20.75,680.5,323.42,220.5
2018,10,10,11,0,879.0,93.0,0.5,21.1,698.0,375.76,265.57
2018,10,10,11,15,882.0,94.0,0.65,21.3,709.0,426.74,309.56
2018,10,10,11,30,885.0,95.0,0.8,21.5,720.0,476.46,351.65
2018,10,10,11,45,884.5,95.5,0.9,21.7,722.0,522.57,389.8
2018,10,10,12,0,884.0,96.0,1.0,21.9,724.0,566.66,425.5
2018,10,10,12,15,882.0,96.0,1.15,21.95,719.0,607.23,458.49
2018,10,10,12,30,880.0,96.0,1.3,22.0,714.0,645.3,489.08
2018,10,10,12,45,875.0,96.0,1.45,22.1,701.0,678.75,515.81
2018,10,10,13,0,870.0,96.0,1.6,22.2,688.0,709.22,540.08
2018,10,10,13,15,862.0,95.5,1.75,22.1,667.5,733.94,559.98
2018,10,10,13,30,854.0,95.0,1.9,22.0,647.0,755.31,576.8
2018,10,10,13,45,842.0,94.5,2.05,21.9,619.0,777.11,594.09
2018,10,10,14,0,830.0,94.0,2.2,21.8,591.0,789.07,604.67
2018,10,10,14,15,815.0,92.0,2.35,21.6,557.0,793.23,610.25
2018,10,10,14,30,800.0,90.0,2.5,21.4,523.0,793.69,613.41
2018,10,10,14,45,777.5,88.5,2.6,21.2,483.0,784.81,609.71
2018,10,10,15,0,755.0,87.0,2.7,21.0,443.0,772.34,603.49
2018,10,10,15,15,727.5,83.0,2.7,21.0,399.0,749.21,588.45
2018,10,10,15,30,700.0,79.0,2.7,21.0,355.0,728.24,574.78
2018,10,10,15,45,657.5,75.5,2.9,20.25,308.0,687.82,548.84
2018,10,10,16,0,615.0,72.0,3.1,19.5,261.0,645.17,519.92
2018,10,10,16,15,554.5,66.0,3.1,18.9,213.5,582.54,472.89
2018,10,10,16,30,494.0,60.0,3.1,18.3,166.0,518.95,422.68
2018,10,10,16,45,401.5,51.0,3.1,17.7,122.5,426.11,346.4
2018,10,10,17,0,309.0,42.0,3.1,17.1,79.0,337.18,267.34
2018,10,10,17,15,196.0,28.5,3.05,16.65,48.0,222.5,112.8
2018,10,10,17,30,83.0,15.0,3.0,16.2,17.0,71.95,0.0
2018,10,10,17,45,41.5,7.5,2.9,15.7,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,1.05,13.25,5.5,4.69,0.0
2018,10,11,6,30,0.0,11.0,1.0,13.6,11.0,9.06,0.0
2018,10,11,6,45,1.0,27.0,1.0,13.95,27.0,22.02,11.86
2018,10,11,7,0,2.0,43.0,1.0,14.3,43.0,34.64,24.51
2018,10,11,7,15,11.5,63.0,0.95,14.65,65.5,50.0,38.58
2018,10,11,7,30,21.0,83.0,0.9,15.0,88.0,63.92,51.18
2018,10,11,7,45,35.5,104.5,0.85,15.3,115.0,79.21,64.74
2018,10,11,8,0,50.0,126.0,0.8,15.6,142.0,94.18,77.75
2018,10,11,8,15,91.5,146.5,0.7,16.05,182.0,108.55,89.91
2018,10,11,8,30,133.0,167.0,0.6,16.5,222.0,118.48,98.01
2018,10,11,8,45,238.5,177.0,0.5,16.95,288.5,120.92,99.58
2018,10,11,9,0,344.0,187.0,0.4,17.4,355.0,127.77,104.88
2018,10,11,9,15,467.0,171.0,0.45,17.85,418.0,112.38,91.42
2018,10,11,9,30,590.0,155.0,0.5,18.3,481.0,102.77,82.98
2018,10,11,9,45,702.5,128.0,0.5,18.75,539.0,111.02,69.79
2018,10,11,10,0,815.0,101.0,0.5,19.2,597.0,156.62,88.85
2018,10,11,10,15,825.5,102.0,0.5,19.65,622.5,209.99,127.52
2018,10,11,10,30,836.0,103.0,0.5,20.1,648.0,263.88,171.58
2018,10,11,10,45,844.5,103.5,0.5,20.55,667.5,317.12,216.89
2018,10,11,11,0,853.0,104.0,0.5,21.0,687.0,373.63,264.5
2018,10,11,11,15,857.5,104.0,0.45,21.35,698.0,423.25,305.94
2018,10,11,11,30,862.0,104.0,0.4,21.7,709.0,471.74,345.25
2018,10,11,11,45,865.0,103.5,0.35,22.1,712.5,517.76,381.3
2018,10,11,12,0,868.0,103.0,0.3,22.5,716.0,562.08,414.82
2018,10,11,12,15,869.0,101.5,0.35,22.7,711.5,602.45,445.93
2018,10,11,12,30,870.0,100.0,0.4,22.9,707.0,640.53,474.76
2018,10,11,12,45,868.5,98.5,0.45,23.1,695.0,674.51,500.22
2018,10,11,13,0,867.0,97.0,0.5,23.3,683.0,705.69,523.38
2018,10,11,13,15,861.5,95.5,0.65,23.3,663.0,731.08,543.83
2018,10,11,13,30,856.0,94.0,0.8,23.3,643.0,753.22,561.21
2018,10,11,13,45,848.0,92.0,0.9,23.35,616.0,769.59,574.07
2018,10,11,14,0,840.0,90.0,1.0,23.4,589.0,789.85,589.75
2018,10,11,14,15,826.5,87.5,1.1,23.3,555.0,794.72,595.51
2018,10,11,14,30,813.0,85.0,1.2,23.2,521.0,795.9,599.06
2018,10,11,14,45,795.0,82.0,1.35,23.1,481.5,789.09,597.85
2018,10,11,15,0,777.0,79.0,1.5,23.0,442.0,778.71,594.13
2018,10,11,15,15,750.0,76.0,1.5,23.0,398.0,757.3,580.84
2018,10,11,15,30,723.0,73.0,1.5,23.0,354.0,732.66,565.13
2018,10,11,15,45,684.5,68.5,1.75,22.45,307.0,698.75,545.49
2018,10,11,16,0,646.0,64.0,2.0,21.9,260.0,658.08,519.38
2018,10,11,16,15,588.0,59.0,2.15,21.2,212.5,598.87,477.14
2018,10,11,16,30,530.0,54.0,2.3,20.5,165.0,538.81,431.42
2018,10,11,16,45,438.0,45.5,2.45,19.75,120.5,447.2,357.97
2018,10,11,17,0,346.0,37.0,2.6,19.0,76.0,357.47,278.62
2018,10,11,17,15,211.0,24.0,2.75,18.4,44.0,221.52,85.74
2018,10,11,17,30,76.0,11.0,2.9,17.8,12.0,63.27,0.0
2018,10,11,17,45,38.0,5.5,3.05,17.15,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.75,13.75,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.8,14.2,26.0,17.07,0.0
2018,10,12,6,45,282.0,31.0,1.9,14.7,62.0,25.78,14.35
2018,10,12,7,0,410.0,42.0,2.0,15.2,98.0,34.43,24.13
2018,10,12,7,15,492.5,49.0,2.0,15.75,144.0,39.4,29.05
2018,10,12,7,30,575.0,56.0,2.0,16.3,190.0,44.44,33.75
2018,10,12,7,45,628.5,61.0,1.95,16.9,238.5,47.71,36.7
2018,10,12,8,0,682.0,66.0,1.9,17.5,287.0,51.01,39.53
2018,10,12,8,15,717.5,69.5,1.9,18.3,333.5,57.74,45.24
2018,10,12,8,30,753.0,73.0,1.9,19.1,380.0,59.95,46.9
2018,10,12,8,45,779.0,76.0,1.85,19.85,424.0,61.66,48.1
2018,10,12,9,0,805.0,79.0,1.8,20.6,468.0,63.38,49.29
2018,10,12,9,15,827.0,80.0,1.75,21.25,507.5,63.62,49.23
2018,10,12,9,30,849.0,81.0,1.7,21.9,547.0,72.54,56.55
2018,10,12,9,45,868.5,80.0,1.65,22.55,581.5,100.16,57.46
2018,10,12,10,0,888.0,79.0,1.6,23.2,616.0,154.86,83.88
2018,10,12,10,15,897.0,80.0,1.6,23.8,642.0,210.78,123.92
2018,10,12,10,30,906.0,81.0,1.6,24.4,668.0,266.89,169.78
2018,10,12,10,45,913.0,81.5,1.55,25.0,687.5,322.02,216.87
2018,10,12,11,0,920.0,82.0,1.5,25.6,707.0,376.63,263.53
2018,10,12,11,15,923.5,82.5,1.5,25.95,718.0,429.16,308.17
2018,10,12,11,30,927.0,83.0,1.5,26.3,729.0,480.35,350.58
2018,10,12,11,45,928.0,83.0,1.45,26.7,732.0,528.35,389.08
2018,10,12,12,0,929.0,83.0,1.4,27.1,735.0,574.34,424.79
2018,10,12,12,15,928.0,83.0,1.5,27.25,730.0,616.97,458.37
2018,10,12,12,30,927.0,83.0,1.6,27.4,725.0,657.07,489.42
2018,10,12,12,45,923.5,83.0,1.7,27.5,712.5,692.83,516.98
2018,10,12,13,0,920.0,83.0,1.8,27.6,700.0,725.57,542.04
2018,10,12,13,15,914.0,81.5,1.95,27.5,679.0,751.8,562.28
2018,10,12,13,30,908.0,80.0,2.1,27.4,658.0,774.59,579.7
2018,10,12,13,45,883.0,83.5,2.25,27.3,625.5,784.75,588.65
2018,10,12,14,0,858.0,87.0,2.4,27.2,593.0,790.81,595.05
2018,10,12,14,15,813.5,93.5,2.5,26.95,550.5,788.4,595.79
2018,10,12,14,30,769.0,100.0,2.6,26.7,508.0,774.11,588.42
2018,10,12,14,45,740.5,97.5,2.7,26.45,466.0,763.34,583.57
2018,10,12,15,0,712.0,95.0,2.8,26.2,424.0,745.15,573.38
2018,10,12,15,15,699.0,87.5,2.8,26.2,383.5,730.51,564.52
2018,10,12,15,30,686.0,80.0,2.8,26.2,343.0,712.77,553.17
2018,10,12,15,45,642.0,75.0,2.8,25.3,295.5,669.38,524.63
2018,10,12,16,0,598.0,70.0,2.8,24.4,248.0,623.87,493.37
2018,10,12,16,15,522.5,63.5,2.75,23.45,198.5,548.92,438.03
2018,10,12,16,30,447.0,57.0,2.7,22.5,149.0,473.67,379.7
2018,10,12,16,45,378.0,46.5,2.65,21.5,109.5,399.44,318.88
2018,10,12,17,0,309.0,36.0,2.6,20.5,70.0,326.73,251.35
2018,10,12,17,15,184.0,22.5,2.65,19.85,40.0,197.1,42.59
2018,10,12,17,30,59.0,9.0,2.7,19.2,10.0,49.3,0.0
2018,10,12,17,45,29.5,4.5,2.75,18.5,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,0.85,13.75,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,0.8,14.2,27.0,16.22,0.0
2018,10,13,6,45,346.5,27.5,0.8,14.6,64.5,22.87,11.69
2018,10,13,7,0,490.0,36.0,0.8,15.0,102.0,29.62,19.99
2018,10,13,7,15,570.5,42.0,0.8,15.5,150.0,37.12,27.1
2018,10,13,7,30,651.0,48.0,0.8,16.0,198.0,42.03,31.69
2018,10,13,7,45,701.0,52.0,0.8,16.55,247.5,45.05,34.43
2018,10,13,8,0,751.0,56.0,0.8,17.1,297.0,48.12,37.08
2018,10,13,8,15,783.5,59.0,0.8,17.75,344.5,50.24,38.79
2018,10,13,8,30,816.0,62.0,0.8,18.4,392.0,52.38,40.46
2018,10,13,8,45,838.5,64.0,0.8,19.1,435.5,60.57,47.34
2018,10,13,9,0,861.0,66.0,0.8,19.8,479.0,62.5,48.71
2018,10,13,9,15,876.5,68.5,0.8,20.3,518.0,64.6,50.27
2018,10,13,9,30,892.0,71.0,0.8,20.8,557.0,66.61,51.75
2018,10,13,9,45,902.0,73.0,0.85,21.3,589.5,95.19,53.92
2018,10,13,10,0,912.0,75.0,0.9,21.8,622.0,152.68,81.84
2018,10,13,10,15,920.0,76.0,0.95,22.25,648.0,209.67,122.46
2018,10,13,10,30,928.0,77.0,1.0,22.7,674.0,266.7,169.11
2018,10,13,10,45,933.0,77.5,1.05,23.1,692.5,322.32,217.0
2018,10,13,11,0,938.0,78.0,1.1,23.5,711.0,377.19,264.46
2018,10,13,11,15,940.5,79.0,1.2,23.75,722.0,430.52,310.36
2018,10,13,11,30,943.0,80.0,1.3,24.0,733.0,482.41,354.09
2018,10,13,11,45,943.5,80.0,1.35,24.2,735.5,530.8,393.94
2018,10,13,12,0,944.0,80.0,1.4,24.4,738.0,577.08,431.13
2018,10,13,12,15,943.0,80.0,1.5,24.45,733.0,620.22,465.67
2018,10,13,12,30,942.0,80.0,1.6,24.5,728.0,660.78,497.64
2018,10,13,12,45,938.5,79.0,1.7,24.55,714.5,695.96,525.29
2018,10,13,13,0,935.0,78.0,1.8,24.6,701.0,728.02,550.36
2018,10,13,13,15,928.5,77.5,1.85,24.55,680.0,755.23,570.58
2018,10,13,13,30,922.0,77.0,1.9,24.5,659.0,778.97,587.95
2018,10,13,13,45,895.0,81.5,2.0,24.45,626.0,789.01,596.47
2018,10,13,14,0,868.0,86.0,2.1,24.4,593.0,794.86,602.39
2018,10,13,14,15,838.0,87.5,2.1,24.2,553.5,798.59,606.59
2018,10,13,14,30,808.0,89.0,2.1,24.0,514.0,791.03,603.13
2018,10,13,14,45,775.0,89.0,2.15,23.85,471.0,775.25,594.37
2018,10,13,15,0,742.0,89.0,2.2,23.7,428.0,755.67,582.9
2018,10,13,15,15,721.5,83.0,2.2,23.7,385.0,741.19,574.23
2018,10,13,15,30,701.0,77.0,2.2,23.7,342.0,718.98,559.73
2018,10,13,15,45,681.0,69.0,2.3,22.9,298.0,691.64,543.3
2018,10,13,16,0,661.0,61.0,2.4,22.1,254.0,661.67,523.81
2018,10,13,16,15,588.5,56.5,2.35,21.35,204.5,591.56,471.87
2018,10,13,16,30,516.0,52.0,2.3,20.6,155.0,521.0,416.92
2018,10,13,16,45,451.5,42.5,2.3,19.8,114.0,450.66,358.71
2018,10,13,17,0,387.0,33.0,2.3,19.0,73.0,381.7,290.36
2018,10,13,17,15,240.5,21.5,2.3,18.3,42.0,233.26,0.0
2018,10,13,17,30,94.0,10.0,2.3,17.6,11.0,74.52,0.0
2018,10,13,17,45,47.0,5.0,2.3,16.9,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,6,15,91.0,9.5,1.3,12.4,12.5,0.0,0.0
2018,10,14,6,30,182.0,19.0,1.3,12.9,25.0,16.22,0.0
2018,10,14,6,45,323.0,28.5,1.3,13.4,62.0,23.81,11.89
2018,10,14,7,0,464.0,38.0,1.3,13.9,99.0,31.33,21.48
2018,10,14,7,15,462.0,48.5,1.3,14.45,131.0,39.01,28.83
2018,10,14,7,30,460.0,59.0,1.3,15.0,163.0,46.3,35.57
2018,10,14,7,45,342.0,90.0,1.35,15.6,177.5,65.72,52.81
2018,10,14,8,0,224.0,121.0,1.4,16.2,192.0,87.14,71.51
2018,10,14,8,15,270.0,134.5,1.5,16.8,233.0,96.1,79.04
2018,10,14,8,30,316.0,148.0,1.6,17.4,274.0,104.85,86.25
2018,10,14,8,45,408.0,149.0,1.75,18.0,331.0,101.3,82.78
2018,10,14,9,0,500.0,150.0,1.9,18.6,388.0,101.73,82.76
2018,10,14,9,15,609.0,135.5,1.9,19.15,449.0,92.63,74.58
2018,10,14,9,30,718.0,121.0,1.9,19.7,510.0,82.46,65.57
2018,10,14,9,45,823.0,99.0,1.9,20.2,570.0,99.36,60.11
2018,10,14,10,0,928.0,77.0,1.9,20.7,630.0,153.79,83.05
2018,10,14,10,15,939.0,78.0,1.9,21.15,658.0,212.17,124.68
2018,10,14,10,30,950.0,79.0,1.9,21.6,686.0,270.91,173.0
2018,10,14,10,45,957.0,79.0,1.9,22.1,705.5,327.9,222.44
2018,10,14,11,0,964.0,79.0,1.9,22.6,725.0,384.28,271.62
2018,10,14,11,15,969.0,79.0,1.9,22.95,737.0,439.04,318.94
2018,10,14,11,30,974.0,79.0,1.9,23.3,749.0,492.51,364.03
2018,10,14,11,45,978.0,78.5,1.95,23.7,753.5,543.53,406.08
2018,10,14,12,0,982.0,78.0,2.0,24.1,758.0,592.67,445.5
2018,10,14,12,15,980.5,78.0,2.0,24.4,752.5,637.06,480.33
2018,10,14,12,30,979.0,78.0,2.0,24.7,747.0,678.72,512.25
2018,10,14,12,45,976.0,77.5,2.0,25.0,733.5,716.01,540.33
2018,10,14,13,0,973.0,77.0,2.0,25.3,720.0,750.13,565.59
2018,10,14,13,15,967.0,76.0,2.0,25.45,698.5,778.29,585.58
2018,10,14,13,30,961.0,75.0,2.0,25.6,677.0,802.86,602.55
2018,10,14,13,45,939.0,77.0,2.0,25.75,643.5,814.9,611.1
2018,10,14,14,0,917.0,79.0,2.0,25.9,610.0,822.74,617.05
2018,10,14,14,15,875.0,83.5,2.0,25.85,566.0,813.33,611.92
2018,10,14,14,30,833.0,88.0,2.0,25.8,522.0,807.6,609.57
2018,10,14,14,45,800.0,87.0,2.0,25.8,477.5,790.95,599.62
2018,10,14,15,0,767.0,86.0,2.0,25.8,433.0,770.44,587.04
2018,10,14,15,15,758.5,79.0,2.0,25.8,392.5,759.91,581.3
2018,10,14,15,30,750.0,72.0,2.0,25.8,352.0,746.05,572.89
2018,10,14,15,45,691.0,69.0,1.8,25.15,300.0,697.52,539.38
2018,10,14,16,0,632.0,66.0,1.6,24.5,248.0,642.22,500.0
2018,10,14,16,15,565.5,59.0,1.55,23.4,199.0,574.09,451.14
2018,10,14,16,30,499.0,52.0,1.5,22.3,150.0,505.47,398.97
2018,10,14,16,45,431.5,42.5,1.5,21.15,109.5,433.31,340.55
2018,10,14,17,0,364.0,33.0,1.5,20.0,69.0,362.52,269.44
2018,10,14,17,15,224.5,21.5,1.7,19.35,39.5,217.17,0.0
2018,10,14,17,30,85.0,10.0,1.9,18.7,10.0,67.91,0.0
2018,10,14,17,45,42.5,5.0,2.05,18.1,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.1,13.2,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.2,13.7,26.0,16.22,0.0
2018,10,15,6,45,365.0,27.0,3.25,14.2,63.5,22.64,10.26
2018,10,15,7,0,514.0,35.0,3.3,14.7,101.0,31.61,21.52
2018,10,15,7,15,595.0,40.5,3.35,15.3,149.0,36.03,26.03
2018,10,15,7,30,676.0,46.0,3.4,15.9,197.0,40.57,30.32
2018,10,15,7,45,725.5,50.0,3.4,16.5,247.0,43.68,33.16
2018,10,15,8,0,775.0,54.0,3.4,17.1,297.0,46.83,35.9
2018,10,15,8,15,807.5,57.0,3.25,17.75,345.0,49.03,37.7
2018,10,15,8,30,840.0,60.0,3.1,18.4,393.0,57.34,44.79
2018,10,15,8,45,862.5,62.5,2.95,19.1,437.5,59.76,46.65
2018,10,15,9,0,885.0,65.0,2.8,19.8,482.0,62.09,48.4
2018,10,15,9,15,900.5,66.5,2.6,20.4,521.0,63.55,49.4
2018,10,15,9,30,916.0,68.0,2.4,21.0,560.0,64.94,50.34
2018,10,15,9,45,926.0,70.0,2.2,21.65,593.0,90.36,51.6
2018,10,15,10,0,936.0,72.0,2.0,22.3,626.0,149.06,78.84
2018,10,15,10,15,944.0,73.5,1.9,22.75,652.5,207.59,120.12
2018,10,15,10,30,952.0,75.0,1.8,23.2,679.0,266.15,167.96
2018,10,15,10,45,957.0,75.5,1.65,23.7,697.5,322.92,216.76
2018,10,15,11,0,962.0,76.0,1.5,24.2,716.0,378.89,264.95
2018,10,15,11,15,965.0,76.5,1.4,24.6,727.0,433.06,310.99
2018,10,15,11,30,968.0,77.0,1.3,25.0,738.0,485.75,354.44
2018,10,15,11,45,968.5,77.0,1.15,25.4,740.5,535.13,393.59
2018,10,15,12,0,969.0,77.0,1.0,25.8,743.0,582.33,429.46
2018,10,15,12,15,968.0,76.5,0.9,26.05,737.5,625.87,461.88
2018,10,15,12,30,967.0,76.0,0.8,26.3,732.0,666.71,491.2
2018,10,15,12,45,964.0,75.0,0.65,26.5,718.5,702.91,515.78
2018,10,15,13,0,961.0,74.0,0.5,26.7,705.0,735.95,537.21
2018,10,15,13,15,954.5,73.5,0.55,26.7,683.5,763.76,557.08
2018,10,15,13,30,948.0,73.0,0.6,26.7,662.0,788.03,574.11
2018,10,15,13,45,938.5,72.0,0.65,26.75,633.5,805.85,586.98
2018,10,15,14,0,929.0,71.0,0.7,26.8,605.0,819.89,597.64
2018,10,15,14,15,916.0,69.5,0.8,26.6,569.5,826.79,605.24
2018,10,15,14,30,903.0,68.0,0.9,26.4,534.0,829.86,610.55
2018,10,15,14,45,856.5,72.0,1.0,26.25,486.0,808.47,599.64
2018,10,15,15,0,810.0,76.0,1.1,26.1,438.0,791.52,591.71
2018,10,15,15,15,772.0,73.5,1.1,26.1,390.0,761.75,573.15
2018,10,15,15,30,734.0,71.0,1.1,26.1,342.0,728.67,551.99
2018,10,15,15,45,700.0,66.0,1.3,25.2,295.5,692.93,532.1
2018,10,15,16,0,666.0,61.0,1.5,24.3,249.0,660.99,513.1
2018,10,15,16,15,598.0,55.5,1.55,23.25,200.0,593.55,465.26
2018,10,15,16,30,530.0,50.0,1.6,22.2,151.0,525.57,413.93
2018,10,15,16,45,433.5,40.5,1.7,21.15,107.0,430.81,338.28
2018,10,15,17,0,337.0,31.0,1.8,20.1,63.0,339.02,247.85
2018,10,15,17,15,206.0,20.0,1.9,19.4,36.0,199.2,0.0
2018,10,15,17,30,75.0,9.0,2.0,18.7,9.0,59.82,0.0
2018,10,15,17,45,37.5,4.5,2.1,18.05,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,16,6,15,100.0,9.0,0.65,12.75,12.0,0.0,0.0
2018,10,16,6,30,200.0,18.0,0.6,13.1,24.0,15.36,0.0
2018,10,16,6,45,349.0,26.5,0.6,13.45,60.5,22.24,9.24
2018,10,16,7,0,498.0,35.0,0.6,13.8,97.0,29.01,19.36
2018,10,16,7,15,582.0,41.0,0.6,14.35,145.0,36.49,26.58
2018,10,16,7,30,666.0,47.0,0.6,14.9,193.0,41.44,31.27
2018,10,16,7,45,716.0,50.5,0.6,15.45,242.0,44.07,33.71
2018,10,16,8,0,766.0,54.0,0.6,16.0,291.0,46.79,36.09
2018,10,16,8,15,797.5,57.0,0.55,16.75,338.5,48.97,37.87
2018,10,16,8,30,829.0,60.0,0.5,17.5,386.0,57.18,44.86
2018,10,16,8,45,852.5,62.0,0.5,18.2,430.0,59.25,46.4
2018,10,16,9,0,876.0,64.0,0.5,18.9,474.0,61.24,47.86
2018,10,16,9,15,892.0,66.0,0.5,19.55,513.0,63.06,49.16
2018,10,16,9,30,908.0,68.0,0.5,20.2,552.0,64.8,50.39
2018,10,16,9,45,919.0,69.5,0.45,20.85,585.0,87.79,50.81
2018,10,16,10,0,930.0,71.0,0.4,21.5,618.0,145.73,76.67
2018,10,16,10,15,938.0,72.5,0.45,22.05,644.0,203.81,116.84
2018,10,16,10,30,946.0,74.0,0.5,22.6,670.0,261.94,163.57
2018,10,16,10,45,951.0,74.0,0.55,23.1,688.0,317.88,211.17
2018,10,16,11,0,956.0,74.0,0.6,23.6,706.0,372.99,258.39
2018,10,16,11,15,957.5,74.5,0.6,24.0,716.0,426.16,303.28
2018,10,16,11,30,959.0,75.0,0.6,24.4,726.0,477.71,345.64
2018,10,16,11,45,960.0,75.0,0.65,24.85,728.5,526.76,385.1
2018,10,16,12,0,961.0,75.0,0.7,25.3,731.0,573.7,421.84
2018,10,16,12,15,959.0,75.0,0.7,25.5,725.5,616.67,454.67
2018,10,16,12,30,957.0,75.0,0.7,25.7,720.0,656.92,484.68
2018,10,16,12,45,952.5,74.5,0.75,25.9,706.0,692.2,511.17
2018,10,16,13,0,948.0,74.0,0.8,26.1,692.0,724.26,535.02
2018,10,16,13,15,941.5,73.5,0.85,26.1,671.0,751.61,555.05
2018,10,16,13,30,935.0,73.0,0.9,26.1,650.0,775.46,572.0
2018,10,16,13,45,925.5,71.5,1.0,26.15,621.0,792.35,585.06
2018,10,16,14,0,916.0,70.0,1.1,26.2,592.0,805.49,595.84
2018,10,16,14,15,902.5,69.0,1.2,26.05,557.0,812.31,603.07
2018,10,16,14,30,889.0,68.0,1.3,25.9,522.0,815.39,607.98
2018,10,16,14,45,870.5,65.5,1.4,25.75,481.0,808.82,606.48
2018,10,16,15,0,852.0,63.0,1.5,25.6,440.0,798.61,602.54
2018,10,16,15,15,825.5,61.0,1.5,25.6,395.0,787.34,596.34
2018,10,16,15,30,799.0,59.0,1.5,25.6,350.0,764.61,581.96
2018,10,16,15,45,759.0,55.5,1.75,24.65,301.0,725.68,559.93
2018,10,16,16,0,719.0,52.0,2.0,23.7,252.0,684.23,534.15
2018,10,16,16,15,657.0,47.5,2.1,22.7,203.0,621.6,489.5
2018,10,16,16,30,595.0,43.0,2.2,21.7,154.0,557.68,440.54
2018,10,16,16,45,491.5,36.5,2.3,20.65,109.5,468.7,367.98
2018,10,16,17,0,388.0,30.0,2.4,19.6,65.0,374.57,267.23
2018,10,16,17,15,235.5,19.5,2.5,18.95,37.0,185.47,0.0
2018,10,16,17,30,83.0,9.0,2.6,18.3,9.0,7.68,0.0
2018,10,16,17,45,41.5,4.5,2.75,17.65,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,17,6,15,76.0,8.5,0.55,12.45,10.5,0.0,0.0
2018,10,17,6,30,152.0,17.0,0.6,12.8,21.0,14.51,0.0
2018,10,17,6,45,267.0,26.5,0.65,13.1,51.5,22.16,8.14
2018,10,17,7,0,382.0,36.0,0.7,13.4,82.0,29.55,19.77
2018,10,17,7,15,371.0,48.0,0.7,13.85,110.0,38.44,28.31
2018,10,17,7,30,360.0,60.0,0.7,14.3,138.0,45.33,34.77
2018,10,17,7,45,211.5,87.0,0.75,14.75,135.5,64.85,52.2
2018,10,17,8,0,63.0,114.0,0.8,15.2,133.0,86.17,70.91
2018,10,17,8,15,103.0,134.5,0.8,15.8,172.0,97.67,80.68
2018,10,17,8,30,143.0,155.0,0.8,16.4,211.0,111.15,91.96
2018,10,17,8,45,362.0,141.0,0.8,16.95,303.5,95.98,78.45
2018,10,17,9,0,581.0,127.0,0.8,17.5,396.0,89.14,72.23
2018,10,17,9,15,722.5,101.5,0.85,18.1,464.5,71.49,56.71
2018,10,17,9,30,864.0,76.0,0.9,18.7,533.0,69.49,54.75
2018,10,17,9,45,877.0,77.5,0.9,19.25,565.5,89.69,54.57
2018,10,17,10,0,890.0,79.0,0.9,19.8,598.0,145.53,79.19
2018,10,17,10,15,900.0,80.0,0.9,20.35,624.5,201.4,117.84
2018,10,17,10,30,910.0,81.0,0.9,20.9,651.0,257.53,163.24
2018,10,17,10,45,916.5,82.0,0.9,21.45,670.0,312.78,210.52
2018,10,17,11,0,923.0,83.0,0.9,22.0,689.0,367.45,257.58
2018,10,17,11,15,926.5,83.0,0.85,22.4,699.5,419.39,301.79
2018,10,17,11,30,930.0,83.0,0.8,22.8,710.0,469.94,343.63
2018,10,17,11,45,931.0,83.5,0.8,23.25,713.0,518.18,382.58
2018,10,17,12,0,932.0,84.0,0.8,23.7,716.0,564.41,418.77
2018,10,17,12,15,930.5,83.0,0.75,23.95,710.0,605.64,450.19
2018,10,17,12,30,929.0,82.0,0.7,24.2,704.0,644.22,478.73
2018,10,17,12,45,924.0,82.5,0.7,24.45,690.5,679.26,504.56
2018,10,17,13,0,919.0,83.0,0.7,24.7,677.0,711.21,527.69
2018,10,17,13,15,912.5,82.0,0.75,24.75,656.0,737.33,547.4
2018,10,17,13,30,906.0,81.0,0.8,24.8,635.0,760.03,563.59
2018,10,17,13,45,895.5,79.5,0.85,24.8,606.5,775.67,575.35
2018,10,17,14,0,885.0,78.0,0.9,24.8,578.0,787.62,584.87
2018,10,17,14,15,871.0,76.0,1.05,24.65,543.0,792.56,591.61
2018,10,17,14,30,857.0,74.0,1.2,24.5,508.0,793.8,595.95
2018,10,17,14,45,836.5,72.0,1.3,24.3,467.5,794.1,599.21
2018,10,17,15,0,816.0,70.0,1.4,24.1,427.0,783.11,594.71
2018,10,17,15,15,788.0,67.0,1.4,24.1,382.0,761.16,581.03
2018,10,17,15,30,760.0,64.0,1.4,24.1,337.0,735.97,564.79
2018,10,17,15,45,718.5,60.0,1.6,23.2,289.0,695.42,540.6
2018,10,17,16,0,677.0,56.0,1.8,22.3,241.0,652.36,512.73
2018,10,17,16,15,587.5,52.5,1.9,21.35,190.0,576.62,457.59
2018,10,17,16,30,498.0,49.0,2.0,20.4,139.0,495.1,394.55
2018,10,17,16,45,404.0,39.5,2.1,19.45,97.5,403.58,318.88
2018,10,17,17,0,310.0,30.0,2.2,18.5,56.0,313.39,216.92
2018,10,17,17,15,187.0,19.0,2.3,17.85,31.5,149.58,0.0
2018,10,17,17,30,64.0,8.0,2.4,17.2,7.0,0.0,0.0
2018,10,17,17,45,32.0,4.0,2.45,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,6,15,48.0,6.0,1.1,12.9,7.0,0.0,0.0
2018,10,18,6,30,96.0,12.0,1.0,13.2,14.0,10.24,0.0
2018,10,18,6,45,73.0,15.5,0.95,13.5,19.5,11.97,1.06
2018,10,18,7,0,50.0,19.0,0.9,13.8,25.0,15.31,7.46
2018,10,18,7,15,25.0,30.5,0.8,14.25,33.5,25.79,17.12
2018,10,18,7,30,0.0,42.0,0.7,14.7,42.0,34.73,25.31
2018,10,18,7,45,0.0,50.5,0.65,15.2,50.5,41.79,31.71
2018,10,18,8,0,0.0,59.0,0.6,15.7,59.0,48.87,37.98
2018,10,18,8,15,1.5,82.0,0.55,16.15,82.5,66.89,53.76
2018,10,18,8,30,3.0,105.0,0.5,16.6,106.0,84.29,68.69
2018,10,18,8,45,35.5,145.5,0.4,17.1,161.5,109.25,89.81
2018,10,18,9,0,68.0,186.0,0.3,17.6,217.0,134.75,110.88
2018,10,18,9,15,255.0,181.0,0.35,18.2,312.5,122.89,100.29
2018,10,18,9,30,442.0,176.0,0.4,18.8,408.0,114.91,93.18
2018,10,18,9,45,664.5,128.0,0.4,19.35,501.0,99.96,66.89
2018,10,18,10,0,887.0,80.0,0.4,19.9,594.0,143.97,78.23
2018,10,18,10,15,896.0,81.0,0.45,20.45,619.5,199.47,116.09
2018,10,18,10,30,905.0,82.0,0.5,21.0,645.0,255.12,160.71
2018,10,18,10,45,911.0,82.5,0.55,21.6,663.0,309.52,206.99
2018,10,18,11,0,917.0,83.0,0.6,22.2,681.0,363.27,253.12
2018,10,18,11,15,920.0,83.5,0.6,22.65,691.5,415.05,297.03
2018,10,18,11,30,923.0,84.0,0.6,23.1,702.0,465.44,338.66
2018,10,18,11,45,924.0,84.0,0.6,23.55,704.5,512.84,376.79
2018,10,18,12,0,925.0,84.0,0.6,24.0,707.0,558.24,412.18
2018,10,18,12,15,923.0,84.0,0.6,24.35,701.5,599.76,443.89
2018,10,18,12,30,921.0,84.0,0.6,24.7,696.0,638.67,472.85
2018,10,18,12,45,916.5,84.0,0.6,25.0,682.5,673.23,498.15
2018,10,18,13,0,912.0,84.0,0.6,25.3,669.0,704.73,520.81
2018,10,18,13,15,905.0,82.5,0.6,25.45,647.5,729.74,539.0
2018,10,18,13,30,898.0,81.0,0.6,25.6,626.0,751.28,553.41
2018,10,18,13,45,871.5,84.5,0.65,25.75,593.5,760.21,560.36
2018,10,18,14,0,845.0,88.0,0.7,25.9,561.0,772.04,569.53
2018,10,18,14,15,815.5,89.0,0.8,25.75,522.5,768.23,569.8
2018,10,18,14,30,786.0,90.0,0.9,25.6,484.0,760.35,567.54
2018,10,18,14,45,783.0,83.0,0.95,25.5,448.5,760.91,570.23
2018,10,18,15,0,780.0,76.0,1.0,25.4,413.0,758.03,570.49
2018,10,18,15,15,739.0,74.5,1.0,25.4,366.5,727.16,550.67
2018,10,18,15,30,698.0,73.0,1.0,25.4,320.0,698.49,532.16
2018,10,18,15,45,646.5,68.0,1.25,24.55,271.5,649.66,502.66
2018,10,18,16,0,595.0,63.0,1.5,23.7,223.0,598.89,469.39
2018,10,18,16,15,534.5,55.5,1.6,22.7,177.5,536.28,423.86
2018,10,18,16,30,474.0,48.0,1.7,21.7,132.0,473.2,374.68
2018,10,18,16,45,389.0,38.5,1.75,20.65,93.0,389.39,304.73
2018,10,18,17,0,304.0,29.0,1.8,19.6,54.0,303.52,198.22
2018,10,18,17,15,182.0,18.5,1.95,18.95,30.5,144.92,0.0
2018,10,18,17,30,60.0,8.0,2.1,18.3,7.0,0.0,0.0
2018,10,18,17,45,30.0,4.0,2.2,17.65,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
