Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,9,30,737.0,66.0,2.6,11.5,316.0,55.76,44.78
2018,12,8,9,45,779.0,65.0,2.65,12.05,351.0,54.84,43.81
2018,12,8,10,0,821.0,64.0,2.7,12.6,386.0,54.12,43.01
2018,12,8,10,15,835.0,65.5,2.65,13.05,411.0,56.29,44.8
2018,12,8,10,30,849.0,67.0,2.6,13.5,436.0,106.02,56.95
2018,12,8,10,45,842.0,71.5,2.6,13.95,450.5,156.31,89.67
2018,12,8,11,0,835.0,76.0,2.6,14.4,465.0,205.05,129.22
2018,12,8,11,15,840.5,76.5,2.55,14.65,476.0,251.39,170.09
2018,12,8,11,30,846.0,77.0,2.5,14.9,487.0,296.89,211.68
2018,12,8,11,45,845.0,78.0,2.4,15.1,490.5,339.75,251.46
2018,12,8,12,0,844.0,79.0,2.3,15.3,494.0,380.82,289.23
2018,12,8,12,15,808.0,87.0,2.25,15.4,482.0,412.62,319.55
2018,12,8,12,30,772.0,95.0,2.2,15.5,470.0,439.74,345.11
2018,12,8,12,45,796.5,87.5,2.15,15.55,467.0,476.07,376.71
2018,12,8,13,0,821.0,80.0,2.1,15.6,464.0,511.43,406.98
2018,12,8,13,15,828.5,75.5,2.0,15.6,450.5,539.5,431.02
2018,12,8,13,30,836.0,71.0,1.9,15.6,437.0,565.21,452.77
2018,12,8,13,45,821.5,69.5,1.85,15.6,412.5,578.76,465.01
2018,12,8,14,0,807.0,68.0,1.8,15.6,388.0,588.87,474.35
2018,12,8,14,15,786.5,66.0,1.75,15.45,357.5,591.21,477.74
2018,12,8,14,30,766.0,64.0,1.7,15.3,327.0,590.04,478.12
2018,12,8,14,45,735.5,61.0,1.6,15.15,291.5,577.74,469.29
2018,12,8,15,0,705.0,58.0,1.5,15.0,256.0,562.01,457.22
2018,12,8,15,15,659.5,54.0,1.5,15.0,217.5,531.89,433.48
2018,12,8,15,30,614.0,50.0,1.5,15.0,179.0,504.88,410.6
2018,12,8,15,45,531.5,45.0,1.55,14.0,139.5,444.84,361.82
2018,12,8,16,0,449.0,40.0,1.6,13.0,100.0,383.19,308.3
2018,12,8,16,15,307.5,30.0,1.7,12.6,64.0,277.86,204.71
2018,12,8,16,30,166.0,20.0,1.8,12.2,28.0,155.04,0.0
2018,12,8,16,45,83.0,10.0,1.9,11.8,14.0,60.19,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.0,2.15,8.4,3.0,2.56,0.0
2018,12,9,7,30,0.0,6.0,2.2,8.5,6.0,5.12,0.0
2018,12,9,7,45,0.0,11.5,2.2,8.55,11.5,9.46,1.35
2018,12,9,8,0,0.0,17.0,2.2,8.6,17.0,13.99,6.61
2018,12,9,8,15,0.0,22.0,2.2,8.75,22.0,18.12,10.63
2018,12,9,8,30,0.0,27.0,2.2,8.9,27.0,22.26,14.56
2018,12,9,8,45,0.0,30.5,2.2,9.0,30.5,25.15,17.31
2018,12,9,9,0,0.0,34.0,2.2,9.1,34.0,28.05,20.02
2018,12,9,9,15,7.0,42.0,2.2,9.3,44.5,34.76,26.14
2018,12,9,9,30,14.0,50.0,2.2,9.5,55.0,41.85,32.55
2018,12,9,9,45,14.0,65.0,2.2,9.7,70.0,53.41,42.95
2018,12,9,10,0,14.0,80.0,2.2,9.9,85.0,64.63,52.96
2018,12,9,10,15,13.5,105.5,2.15,10.05,111.0,85.28,71.33
2018,12,9,10,30,13.0,131.0,2.1,10.2,137.0,105.19,84.51
2018,12,9,10,45,29.5,156.5,2.05,10.4,170.0,124.59,99.82
2018,12,9,11,0,46.0,182.0,2.0,10.6,203.0,149.14,119.44
2018,12,9,11,15,40.0,154.5,2.0,10.65,173.0,132.88,106.11
2018,12,9,11,30,34.0,127.0,2.0,10.7,143.0,113.61,90.34
2018,12,9,11,45,17.0,101.5,2.0,10.75,109.5,90.26,71.3
2018,12,9,12,0,0.0,76.0,2.0,10.8,76.0,63.08,48.62
2018,12,9,12,15,4.0,86.0,2.0,10.85,88.0,73.02,57.08
2018,12,9,12,30,8.0,96.0,2.0,10.9,100.0,83.33,65.86
2018,12,9,12,45,6.0,110.0,2.05,10.95,113.0,94.71,75.57
2018,12,9,13,0,4.0,124.0,2.1,11.0,126.0,106.37,85.49
2018,12,9,13,15,8.0,123.5,2.15,11.05,127.0,108.77,87.64
2018,12,9,13,30,12.0,123.0,2.2,11.1,128.0,111.51,90.14
2018,12,9,13,45,156.5,112.5,2.25,11.1,174.5,212.86,177.75
2018,12,9,14,0,301.0,102.0,2.3,11.1,221.0,310.11,260.46
2018,12,9,14,15,317.5,111.0,2.3,11.1,228.0,340.44,285.72
2018,12,9,14,30,334.0,120.0,2.3,11.1,235.0,370.4,310.68
2018,12,9,14,45,206.5,112.5,2.3,11.05,181.0,272.65,229.34
2018,12,9,15,0,79.0,105.0,2.3,11.0,127.0,172.92,144.1
2018,12,9,15,15,39.5,87.0,2.3,11.0,98.0,117.07,95.98
2018,12,9,15,30,0.0,69.0,2.3,11.0,69.0,64.54,49.86
2018,12,9,15,45,11.5,56.0,2.1,10.65,57.5,60.9,46.67
2018,12,9,16,0,23.0,43.0,1.9,10.3,46.0,63.38,48.07
2018,12,9,16,15,14.5,29.5,1.9,10.05,31.0,44.03,28.43
2018,12,9,16,30,6.0,16.0,1.9,9.8,16.0,20.0,0.0
2018,12,9,16,45,3.0,8.0,1.9,9.6,8.0,8.69,0.0
2018,12,9,17,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.0,1.75,8.8,3.0,2.56,0.0
2018,12,10,7,30,0.0,6.0,1.8,9.0,6.0,5.12,0.0
2018,12,10,7,45,0.0,16.5,1.85,9.2,16.5,13.6,4.09
2018,12,10,8,0,0.0,27.0,1.9,9.4,27.0,22.3,13.78
2018,12,10,8,15,0.0,28.5,2.0,9.75,28.5,23.52,15.37
2018,12,10,8,30,0.0,30.0,2.1,10.1,30.0,24.75,16.71
2018,12,10,8,45,0.0,41.0,2.15,10.45,41.0,33.88,25.08
2018,12,10,9,0,0.0,52.0,2.2,10.8,52.0,43.03,33.41
2018,12,10,9,15,0.0,59.0,2.25,11.25,59.0,48.86,38.64
2018,12,10,9,30,0.0,66.0,2.3,11.7,66.0,54.7,43.8
2018,12,10,9,45,6.5,87.5,2.35,12.15,90.0,71.26,58.48
2018,12,10,10,0,13.0,109.0,2.4,12.6,114.0,87.3,72.52
2018,12,10,10,15,10.5,126.0,2.35,12.95,130.0,99.68,83.23
2018,12,10,10,30,8.0,143.0,2.3,13.3,146.0,113.22,90.41
2018,12,10,10,45,5.0,141.5,2.25,13.7,143.5,113.58,90.47
2018,12,10,11,0,2.0,140.0,2.2,14.1,141.0,113.28,90.12
2018,12,10,11,15,7.0,149.5,2.1,14.35,153.0,122.59,97.5
2018,12,10,11,30,12.0,159.0,2.0,14.6,165.0,132.56,105.46
2018,12,10,11,45,46.5,178.5,1.95,14.85,201.5,161.23,128.09
2018,12,10,12,0,81.0,198.0,1.9,15.1,238.0,193.79,154.14
2018,12,10,12,15,328.5,165.0,1.85,15.2,324.0,278.39,219.79
2018,12,10,12,30,576.0,132.0,1.8,15.3,410.0,384.72,303.46
2018,12,10,12,45,711.0,101.5,1.8,15.45,437.5,445.63,352.67
2018,12,10,13,0,846.0,71.0,1.8,15.6,465.0,511.0,405.52
2018,12,10,13,15,855.5,66.5,1.9,15.6,452.0,537.96,429.38
2018,12,10,13,30,865.0,62.0,2.0,15.6,439.0,564.7,452.91
2018,12,10,13,45,853.0,60.5,2.05,15.65,415.0,579.79,466.86
2018,12,10,14,0,841.0,59.0,2.1,15.7,391.0,591.56,478.0
2018,12,10,14,15,822.5,57.0,2.05,15.55,361.0,595.37,482.65
2018,12,10,14,30,804.0,55.0,2.0,15.4,331.0,601.02,488.18
2018,12,10,14,45,776.0,53.0,1.95,15.3,296.0,592.2,482.18
2018,12,10,15,0,748.0,51.0,1.9,15.2,261.0,580.01,473.0
2018,12,10,15,15,704.5,47.5,1.9,15.2,222.0,552.45,451.11
2018,12,10,15,30,661.0,44.0,1.9,15.2,183.0,521.91,425.57
2018,12,10,15,45,592.5,39.5,1.75,14.1,143.5,470.92,383.18
2018,12,10,16,0,524.0,35.0,1.6,13.0,104.0,417.53,335.52
2018,12,10,16,15,385.0,28.0,1.65,12.6,68.5,325.57,239.98
2018,12,10,16,30,246.0,21.0,1.7,12.2,33.0,205.5,0.0
2018,12,10,16,45,123.0,10.5,1.8,11.8,16.5,85.35,0.0
2018,12,10,17,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,87.5,8.5,1.35,7.4,11.5,7.26,0.0
2018,12,11,7,30,175.0,17.0,1.3,7.9,23.0,14.51,0.0
2018,12,11,7,45,284.0,26.0,1.25,8.35,52.0,21.61,9.32
2018,12,11,8,0,393.0,35.0,1.2,8.8,81.0,28.79,19.41
2018,12,11,8,15,452.5,42.0,1.3,9.35,115.5,34.02,24.77
2018,12,11,8,30,512.0,49.0,1.4,9.9,150.0,39.23,29.76
2018,12,11,8,45,362.0,66.5,1.45,10.5,145.5,49.82,39.45
2018,12,11,9,0,212.0,84.0,1.5,11.1,141.0,62.89,51.22
2018,12,11,9,15,138.0,108.0,1.5,11.6,147.0,80.76,67.14
2018,12,11,9,30,64.0,132.0,1.5,12.1,153.0,98.05,82.31
2018,12,11,9,45,93.0,146.5,1.55,12.6,180.5,108.08,90.89
2018,12,11,10,0,122.0,161.0,1.6,13.1,208.0,114.22,95.98
2018,12,11,10,15,135.5,172.5,1.6,13.45,228.0,121.49,102.06
2018,12,11,10,30,149.0,184.0,1.6,13.8,248.0,140.29,108.46
2018,12,11,10,45,179.0,190.0,1.65,14.15,270.0,160.38,121.55
2018,12,11,11,0,209.0,196.0,1.7,14.5,292.0,183.32,138.39
2018,12,11,11,15,275.0,191.0,1.75,14.75,321.0,208.58,156.85
2018,12,11,11,30,341.0,186.0,1.8,15.0,350.0,240.54,181.93
2018,12,11,11,45,509.0,151.0,1.9,15.25,398.0,287.43,217.32
2018,12,11,12,0,677.0,116.0,2.0,15.5,446.0,347.66,265.11
2018,12,11,12,15,777.5,91.5,2.05,15.6,468.0,399.06,308.22
2018,12,11,12,30,878.0,67.0,2.1,15.7,490.0,452.33,353.08
2018,12,11,12,45,874.5,65.0,2.2,15.8,479.0,483.21,381.24
2018,12,11,13,0,871.0,63.0,2.3,15.9,468.0,511.36,406.77
2018,12,11,13,15,861.5,62.5,2.35,15.9,450.5,535.11,428.36
2018,12,11,13,30,852.0,62.0,2.4,15.9,433.0,555.73,447.09
2018,12,11,13,45,809.5,66.0,2.45,15.85,402.5,562.91,454.96
2018,12,11,14,0,767.0,70.0,2.5,15.8,372.0,562.22,456.49
2018,12,11,14,15,699.5,75.0,2.4,15.65,334.0,545.16,444.45
2018,12,11,14,30,632.0,80.0,2.3,15.5,296.0,521.84,427.11
2018,12,11,14,45,587.0,75.5,2.2,15.35,259.5,497.98,409.16
2018,12,11,15,0,542.0,71.0,2.1,15.2,223.0,470.89,387.95
2018,12,11,15,15,588.0,57.5,2.1,15.2,200.5,490.85,403.79
2018,12,11,15,30,634.0,44.0,2.1,15.2,178.0,503.15,412.09
2018,12,11,15,45,562.0,39.5,1.85,14.15,139.0,450.06,367.22
2018,12,11,16,0,490.0,35.0,1.6,13.1,100.0,402.93,323.89
2018,12,11,16,15,346.0,28.0,1.8,12.75,65.5,299.96,221.75
2018,12,11,16,30,202.0,21.0,2.0,12.4,31.0,177.6,0.0
2018,12,11,16,45,101.0,10.5,2.15,12.05,15.5,71.63,0.0
2018,12,11,17,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,12,7,15,51.0,8.0,3.05,9.3,9.5,0.0,0.0
2018,12,12,7,30,102.0,16.0,3.2,9.5,19.0,13.66,0.0
2018,12,12,7,45,181.0,28.0,3.4,9.65,44.5,21.74,8.66
2018,12,12,8,0,260.0,40.0,3.6,9.8,70.0,30.85,20.97
2018,12,12,8,15,362.5,48.0,3.6,10.05,108.5,38.85,28.89
2018,12,12,8,30,465.0,56.0,3.6,10.3,147.0,44.89,34.71
2018,12,12,8,45,566.0,56.5,3.6,10.55,191.0,44.82,34.89
2018,12,12,9,0,667.0,57.0,3.6,10.8,235.0,49.19,38.93
2018,12,12,9,15,655.5,66.5,3.6,11.25,262.0,51.7,41.17
2018,12,12,9,30,644.0,76.0,3.6,11.7,289.0,58.01,46.76
2018,12,12,9,45,690.0,77.0,3.55,12.15,324.5,58.4,46.99
2018,12,12,10,0,736.0,78.0,3.5,12.6,360.0,58.95,47.34
2018,12,12,10,15,790.5,72.0,3.5,13.0,393.5,59.65,47.81
2018,12,12,10,30,845.0,66.0,3.5,13.4,427.0,96.52,52.23
2018,12,12,10,45,867.5,64.5,3.5,13.8,449.0,150.22,84.62
2018,12,12,11,0,890.0,63.0,3.5,14.2,471.0,199.26,122.12
2018,12,12,11,15,904.0,62.0,3.5,14.5,485.5,247.74,164.25
2018,12,12,11,30,918.0,61.0,3.5,14.8,500.0,295.99,208.2
2018,12,12,11,45,921.0,61.0,3.5,15.1,505.0,341.32,250.61
2018,12,12,12,0,924.0,61.0,3.5,15.4,510.0,385.02,291.32
2018,12,12,12,15,920.5,61.5,3.55,15.55,506.5,424.86,328.57
2018,12,12,12,30,917.0,62.0,3.6,15.7,503.0,462.24,363.03
2018,12,12,12,45,905.5,63.0,3.6,15.8,491.0,493.82,392.17
2018,12,12,13,0,894.0,64.0,3.6,15.9,479.0,522.2,418.04
2018,12,12,13,15,813.0,75.5,3.5,15.95,442.0,524.32,422.59
2018,12,12,13,30,732.0,87.0,3.4,16.0,405.0,518.47,420.2
2018,12,12,13,45,710.0,84.0,3.35,16.0,378.5,524.63,427.17
2018,12,12,14,0,688.0,81.0,3.3,16.0,352.0,527.27,430.98
2018,12,12,14,15,647.0,81.0,3.05,15.85,320.0,518.16,424.84
2018,12,12,14,30,606.0,81.0,2.8,15.7,288.0,505.32,415.35
2018,12,12,14,45,642.5,67.5,2.55,15.55,266.5,523.75,430.72
2018,12,12,15,0,679.0,54.0,2.3,15.4,245.0,536.11,440.55
2018,12,12,15,15,610.5,55.0,2.3,15.4,207.5,501.87,412.52
2018,12,12,15,30,542.0,56.0,2.3,15.4,170.0,461.2,378.44
2018,12,12,15,45,475.5,46.5,2.05,14.05,131.0,407.05,333.49
2018,12,12,16,0,409.0,37.0,1.8,12.7,92.0,351.78,284.67
2018,12,12,16,15,322.5,29.0,1.85,12.25,62.5,285.46,212.16
2018,12,12,16,30,236.0,21.0,1.9,11.8,33.0,199.34,0.0
2018,12,12,16,45,118.0,10.5,1.95,11.35,16.5,82.13,0.0
2018,12,12,17,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,13,7,15,107.0,8.5,2.4,7.4,12.0,0.0,0.0
2018,12,13,7,30,214.0,17.0,2.5,7.9,24.0,14.51,0.0
2018,12,13,7,45,354.0,24.5,2.6,8.35,56.0,20.52,7.26
2018,12,13,8,0,494.0,32.0,2.7,8.8,88.0,29.01,19.41
2018,12,13,8,15,569.5,37.0,2.8,9.3,127.0,33.13,23.88
2018,12,13,8,30,645.0,42.0,2.9,9.8,166.0,37.34,28.01
2018,12,13,8,45,676.0,47.0,3.0,10.3,202.5,41.33,31.78
2018,12,13,9,0,707.0,52.0,3.1,10.8,239.0,45.27,35.4
2018,12,13,9,15,753.0,53.0,3.15,11.3,277.5,46.01,36.04
2018,12,13,9,30,799.0,54.0,3.2,11.8,316.0,46.88,36.75
2018,12,13,9,45,819.0,56.0,3.25,12.35,347.5,48.37,37.97
2018,12,13,10,0,839.0,58.0,3.3,12.9,379.0,55.73,44.42
2018,12,13,10,15,853.5,59.5,3.35,13.3,404.5,57.23,45.61
2018,12,13,10,30,868.0,61.0,3.4,13.7,430.0,97.79,53.46
2018,12,13,10,45,878.0,61.5,3.4,14.1,449.0,146.98,81.63
2018,12,13,11,0,888.0,62.0,3.4,14.5,468.0,196.06,119.38
2018,12,13,11,15,893.5,63.0,3.4,14.75,480.5,244.33,161.51
2018,12,13,11,30,899.0,64.0,3.4,15.0,493.0,291.68,204.9
2018,12,13,11,45,901.5,64.0,3.4,15.25,497.5,336.11,246.49
2018,12,13,12,0,904.0,64.0,3.4,15.5,502.0,378.91,286.42
2018,12,13,12,15,901.0,64.5,3.35,15.65,499.0,418.25,323.04
2018,12,13,12,30,898.0,65.0,3.3,15.8,496.0,455.22,356.91
2018,12,13,12,45,890.5,65.5,3.3,15.9,485.5,487.61,386.55
2018,12,13,13,0,883.0,66.0,3.3,16.0,475.0,517.1,413.17
2018,12,13,13,15,874.0,65.0,3.25,16.05,457.5,541.21,434.99
2018,12,13,13,30,865.0,64.0,3.2,16.1,440.0,562.16,453.83
2018,12,13,13,45,851.0,63.0,3.15,16.1,415.5,577.01,467.61
2018,12,13,14,0,837.0,62.0,3.1,16.1,391.0,592.85,481.65
2018,12,13,14,15,816.5,60.0,2.95,15.95,361.0,596.19,485.72
2018,12,13,14,30,796.0,58.0,2.8,15.8,331.0,595.97,486.68
2018,12,13,14,45,765.5,55.5,2.7,15.6,295.5,585.2,479.24
2018,12,13,15,0,735.0,53.0,2.6,15.4,260.0,570.98,468.48
2018,12,13,15,15,690.5,50.0,2.6,15.4,221.5,543.65,446.52
2018,12,13,15,30,646.0,47.0,2.6,15.4,183.0,513.2,420.77
2018,12,13,15,45,574.5,42.0,2.3,14.1,143.5,459.82,376.2
2018,12,13,16,0,503.0,37.0,2.0,12.8,104.0,413.07,333.3
2018,12,13,16,15,365.5,29.0,2.1,12.3,68.5,313.01,233.3
2018,12,13,16,30,228.0,21.0,2.2,11.8,33.0,194.49,0.0
2018,12,13,16,45,114.0,10.5,2.25,11.3,16.5,79.61,0.0
2018,12,13,17,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,3.1,11.95,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,3.3,12.3,6.0,5.12,0.0
2018,12,14,7,45,0.0,13.5,3.45,12.6,13.5,11.12,0.82
2018,12,14,8,0,0.0,21.0,3.6,12.9,21.0,17.31,9.04
2018,12,14,8,15,0.0,29.5,3.8,13.2,29.5,24.35,15.75
2018,12,14,8,30,0.0,38.0,4.0,13.5,38.0,31.41,22.28
2018,12,14,8,45,0.0,39.0,4.2,13.85,39.0,32.22,23.16
2018,12,14,9,0,0.0,40.0,4.4,14.2,40.0,33.04,23.96
2018,12,14,9,15,0.0,32.0,4.5,14.4,32.0,26.4,18.04
2018,12,14,9,30,0.0,24.0,4.6,14.6,24.0,19.78,12.09
2018,12,14,9,45,0.0,34.5,4.7,14.8,34.5,28.48,19.85
2018,12,14,10,0,0.0,45.0,4.8,15.0,45.0,37.2,27.57
2018,12,14,10,15,1.5,70.0,4.85,15.1,70.5,58.06,46.02
2018,12,14,10,30,3.0,95.0,4.9,15.2,96.0,77.9,60.46
2018,12,14,10,45,53.0,138.0,4.9,15.3,162.0,113.5,88.09
2018,12,14,11,0,103.0,181.0,4.9,15.4,228.0,154.69,119.81
2018,12,14,11,15,287.5,168.5,4.95,15.45,304.5,192.25,143.45
2018,12,14,11,30,472.0,156.0,5.0,15.5,381.0,249.25,185.4
2018,12,14,11,45,557.5,138.5,5.0,15.55,406.5,287.96,217.75
2018,12,14,12,0,643.0,121.0,5.0,15.6,432.0,335.6,258.37
2018,12,14,12,15,516.0,137.5,5.0,15.65,386.5,328.97,259.03
2018,12,14,12,30,389.0,154.0,5.0,15.7,341.0,315.01,251.98
2018,12,14,12,45,203.0,135.5,4.95,15.7,233.0,223.38,180.34
2018,12,14,13,0,17.0,117.0,4.9,15.7,125.0,106.66,84.32
2018,12,14,13,15,8.5,89.0,4.8,15.65,93.0,78.64,61.02
2018,12,14,13,30,0.0,61.0,4.7,15.6,61.0,50.54,37.31
2018,12,14,13,45,26.5,90.0,4.6,15.5,100.5,95.27,75.61
2018,12,14,14,0,53.0,119.0,4.5,15.4,140.0,141.91,115.36
2018,12,14,14,15,43.5,110.5,4.35,15.25,127.0,130.29,105.7
2018,12,14,14,30,34.0,102.0,4.2,15.1,114.0,118.13,95.53
2018,12,14,14,45,141.5,99.5,4.05,15.0,140.5,199.91,166.51
2018,12,14,15,0,249.0,97.0,3.9,14.9,167.0,286.34,239.81
2018,12,14,15,15,274.5,84.5,3.9,14.9,151.0,308.6,257.79
2018,12,14,15,30,300.0,72.0,3.9,14.9,135.0,315.01,262.27
2018,12,14,15,45,247.5,58.0,3.6,14.5,102.5,266.38,219.9
2018,12,14,16,0,195.0,44.0,3.3,14.1,70.0,216.92,175.5
2018,12,14,16,15,113.0,27.0,3.2,13.95,41.0,142.36,104.39
2018,12,14,16,30,31.0,10.0,3.1,13.8,12.0,37.99,0.0
2018,12,14,16,45,15.5,5.0,3.0,13.65,6.0,13.87,0.0
2018,12,14,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,7,15,33.0,6.0,2.05,11.8,7.0,0.0,0.0
2018,12,15,7,30,66.0,12.0,2.1,12.0,14.0,10.24,0.0
2018,12,15,7,45,77.0,24.5,2.2,12.25,30.5,19.23,4.78
2018,12,15,8,0,88.0,37.0,2.3,12.5,47.0,28.66,18.62
2018,12,15,8,15,114.5,50.5,2.35,12.75,69.0,38.65,28.3
2018,12,15,8,30,141.0,64.0,2.4,13.0,91.0,48.43,37.41
2018,12,15,8,45,150.5,79.5,2.45,13.2,114.0,59.21,47.29
2018,12,15,9,0,160.0,95.0,2.5,13.4,137.0,69.71,56.77
2018,12,15,9,15,94.0,103.5,2.45,13.75,129.0,77.4,63.59
2018,12,15,9,30,28.0,112.0,2.4,14.1,121.0,85.33,70.52
2018,12,15,9,45,16.0,118.0,2.4,14.4,123.5,92.65,76.82
2018,12,15,10,0,4.0,124.0,2.4,14.7,126.0,97.36,80.78
2018,12,15,10,15,19.5,141.0,2.35,15.05,149.5,109.66,91.3
2018,12,15,10,30,35.0,158.0,2.3,15.4,173.0,120.13,94.79
2018,12,15,10,45,21.5,154.5,2.25,15.7,164.0,124.14,97.9
2018,12,15,11,0,8.0,151.0,2.2,16.0,155.0,122.07,96.49
2018,12,15,11,15,42.0,170.0,2.2,16.2,190.0,143.59,112.69
2018,12,15,11,30,76.0,189.0,2.2,16.4,225.0,170.91,133.91
2018,12,15,11,45,104.0,200.5,2.15,16.55,250.5,194.6,152.72
2018,12,15,12,0,132.0,212.0,2.1,16.7,276.0,224.28,176.66
2018,12,15,12,15,208.0,203.5,2.1,16.8,303.5,256.57,202.28
2018,12,15,12,30,284.0,195.0,2.1,16.9,331.0,299.57,237.04
2018,12,15,12,45,219.5,185.5,2.1,17.0,289.5,276.94,220.73
2018,12,15,13,0,155.0,176.0,2.1,17.1,248.0,240.82,193.02
2018,12,15,13,15,115.5,161.5,2.05,17.1,214.0,214.56,172.58
2018,12,15,13,30,76.0,147.0,2.0,17.1,180.0,175.88,141.46
2018,12,15,13,45,38.0,117.5,1.95,17.1,134.0,128.54,102.59
2018,12,15,14,0,0.0,88.0,1.9,17.1,88.0,73.96,56.8
2018,12,15,14,15,16.0,94.0,1.85,17.0,99.5,90.09,70.82
2018,12,15,14,30,32.0,100.0,1.8,16.9,111.0,114.58,91.73
2018,12,15,14,45,32.0,96.5,1.75,16.8,106.5,113.83,91.18
2018,12,15,15,0,32.0,93.0,1.7,16.7,102.0,113.73,91.12
2018,12,15,15,15,16.0,74.5,1.7,16.7,79.0,77.44,60.25
2018,12,15,15,30,0.0,56.0,1.7,16.7,56.0,48.78,35.56
2018,12,15,15,45,0.0,44.0,1.7,15.85,44.0,37.76,26.1
2018,12,15,16,0,0.0,32.0,1.7,15.0,32.0,26.46,16.27
2018,12,15,16,15,0.0,21.0,1.75,14.65,21.0,17.33,7.63
2018,12,15,16,30,0.0,10.0,1.8,14.3,10.0,8.23,0.0
2018,12,15,16,45,0.0,5.0,1.85,13.9,5.0,4.27,0.0
2018,12,15,17,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,7,15,3.0,2.0,3.3,13.65,2.0,0.0,0.0
2018,12,16,7,30,6.0,4.0,3.3,13.8,4.0,3.41,0.0
2018,12,16,7,45,3.0,7.5,3.35,13.95,7.5,6.32,0.0
2018,12,16,8,0,0.0,11.0,3.4,14.1,11.0,9.04,1.93
2018,12,16,8,15,0.0,15.0,3.55,14.25,15.0,12.33,5.13
2018,12,16,8,30,0.0,19.0,3.7,14.4,19.0,15.63,8.21
2018,12,16,8,45,0.0,20.0,3.8,14.6,20.0,16.46,9.05
2018,12,16,9,0,0.0,21.0,3.9,14.8,21.0,17.29,9.83
2018,12,16,9,15,0.0,29.0,3.9,14.9,29.0,23.91,15.78
2018,12,16,9,30,0.0,37.0,3.9,15.0,37.0,30.55,21.71
2018,12,16,9,45,0.0,41.0,3.95,15.15,41.0,33.87,24.64
2018,12,16,10,0,0.0,45.0,4.0,15.3,45.0,37.2,27.55
2018,12,16,10,15,0.0,43.0,4.05,15.4,43.0,35.55,26.03
2018,12,16,10,30,0.0,41.0,4.1,15.5,41.0,33.89,23.25
2018,12,16,10,45,0.0,66.0,4.2,15.55,66.0,54.71,40.85
2018,12,16,11,0,0.0,91.0,4.3,15.6,91.0,75.16,58.02
2018,12,16,11,15,0.0,96.0,4.3,15.65,96.0,79.28,61.4
2018,12,16,11,30,0.0,101.0,4.3,15.7,101.0,83.44,64.83
2018,12,16,11,45,0.0,92.0,4.3,15.7,92.0,76.29,58.81
2018,12,16,12,0,0.0,83.0,4.3,15.7,83.0,68.93,52.63
2018,12,16,12,15,0.0,74.5,4.25,15.7,74.5,61.82,46.66
2018,12,16,12,30,0.0,66.0,4.2,15.7,66.0,54.72,40.7
2018,12,16,12,45,0.0,59.0,4.15,15.7,59.0,48.88,35.8
2018,12,16,13,0,0.0,52.0,4.1,15.7,52.0,43.05,30.9
2018,12,16,13,15,0.0,48.0,4.1,15.7,48.0,39.72,28.11
2018,12,16,13,30,0.0,44.0,4.1,15.7,44.0,36.39,25.33
2018,12,16,13,45,0.0,40.0,4.1,15.75,40.0,33.06,22.53
2018,12,16,14,0,0.0,36.0,4.1,15.8,36.0,29.73,19.73
2018,12,16,14,15,0.0,28.0,4.05,15.75,28.0,23.1,14.1
2018,12,16,14,30,0.0,20.0,4.0,15.7,20.0,16.48,8.46
2018,12,16,14,45,0.0,25.5,4.0,15.65,25.5,21.02,12.36
2018,12,16,15,0,0.0,31.0,4.0,15.6,31.0,25.57,16.24
2018,12,16,15,15,0.0,29.0,4.0,15.6,29.0,23.91,14.78
2018,12,16,15,30,0.0,27.0,4.0,15.6,27.0,22.25,13.27
2018,12,16,15,45,0.0,22.0,3.85,15.3,22.0,18.12,9.63
2018,12,16,16,0,0.0,17.0,3.7,15.0,17.0,13.99,5.94
2018,12,16,16,15,0.0,11.5,3.65,14.95,11.5,9.45,1.6
2018,12,16,16,30,0.0,6.0,3.6,14.9,6.0,4.92,0.0
2018,12,16,16,45,0.0,3.0,3.55,14.85,3.0,2.56,0.0
2018,12,16,17,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,7,15,35.0,5.0,1.6,10.25,6.0,0.0,0.0
2018,12,17,7,30,70.0,10.0,1.5,10.7,12.0,8.54,0.0
2018,12,17,7,45,47.0,23.0,1.45,11.15,25.5,18.4,2.65
2018,12,17,8,0,24.0,36.0,1.4,11.6,39.0,28.69,18.54
2018,12,17,8,15,47.0,52.5,1.4,12.05,60.5,41.1,30.49
2018,12,17,8,30,70.0,69.0,1.4,12.5,82.0,52.43,41.0
2018,12,17,8,45,97.0,84.5,1.45,12.9,107.0,63.53,51.15
2018,12,17,9,0,124.0,100.0,1.5,13.3,132.0,74.42,60.94
2018,12,17,9,15,242.0,105.0,1.45,13.6,179.0,77.01,63.25
2018,12,17,9,30,360.0,110.0,1.4,13.9,226.0,78.63,64.62
2018,12,17,9,45,494.5,100.0,1.4,14.15,276.5,72.5,59.1
2018,12,17,10,0,629.0,90.0,1.4,14.4,327.0,66.81,53.96
2018,12,17,10,15,690.5,85.0,1.4,14.65,361.5,63.03,50.5
2018,12,17,10,30,752.0,80.0,1.4,14.9,396.0,93.53,55.78
2018,12,17,10,45,792.0,75.5,1.45,15.1,422.0,136.61,77.16
2018,12,17,11,0,832.0,71.0,1.5,15.3,448.0,182.75,110.04
2018,12,17,11,15,852.0,68.0,1.5,15.4,463.0,232.55,151.71
2018,12,17,11,30,872.0,65.0,1.5,15.5,478.0,278.3,192.37
2018,12,17,11,45,774.0,87.0,1.55,15.65,456.5,309.69,225.78
2018,12,17,12,0,676.0,109.0,1.6,15.8,435.0,332.11,250.72
2018,12,17,12,15,456.0,156.0,1.6,15.85,375.5,318.88,247.84
2018,12,17,12,30,236.0,203.0,1.6,15.9,316.0,285.12,225.82
2018,12,17,12,45,197.5,200.0,1.65,15.95,293.0,272.39,217.46
2018,12,17,13,0,159.0,197.0,1.7,16.0,270.0,261.91,210.23
2018,12,17,13,15,125.5,180.5,1.7,15.85,237.0,237.83,191.81
2018,12,17,13,30,92.0,164.0,1.7,15.7,204.0,201.31,162.85
2018,12,17,13,45,110.5,150.0,1.7,15.6,195.5,212.95,173.29
2018,12,17,14,0,129.0,136.0,1.7,15.5,187.0,215.34,176.13
2018,12,17,14,15,155.5,119.5,1.65,15.35,176.0,219.69,180.79
2018,12,17,14,30,182.0,103.0,1.6,15.2,165.0,235.55,194.76
2018,12,17,14,45,203.0,105.0,1.55,15.0,167.5,258.27,213.94
2018,12,17,15,0,224.0,107.0,1.5,14.8,170.0,281.98,233.51
2018,12,17,15,15,204.0,93.0,1.5,14.8,144.0,257.84,213.31
2018,12,17,15,30,184.0,79.0,1.5,14.8,118.0,232.51,191.69
2018,12,17,15,45,164.5,64.0,1.3,13.95,93.5,205.03,167.92
2018,12,17,16,0,145.0,49.0,1.1,13.1,69.0,176.66,142.21
2018,12,17,16,15,94.0,34.5,1.15,12.85,45.5,128.29,94.74
2018,12,17,16,30,43.0,20.0,1.2,12.6,22.0,57.69,0.0
2018,12,17,16,45,21.5,10.0,1.25,12.4,11.0,21.85,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,7,15,34.5,6.0,1.7,10.55,7.0,0.0,0.0
2018,12,18,7,30,69.0,12.0,1.7,11.0,14.0,10.24,0.0
2018,12,18,7,45,148.5,24.5,1.65,11.45,37.5,19.03,1.9
2018,12,18,8,0,228.0,37.0,1.6,11.9,61.0,28.55,18.3
2018,12,18,8,15,304.5,46.0,1.65,12.25,93.0,35.34,25.39
2018,12,18,8,30,381.0,55.0,1.7,12.6,125.0,43.98,33.49
2018,12,18,8,45,424.0,64.5,1.75,12.95,159.5,50.85,39.87
2018,12,18,9,0,467.0,74.0,1.8,13.3,194.0,57.61,46.02
2018,12,18,9,15,536.0,75.0,1.8,13.55,232.0,57.63,46.07
2018,12,18,9,30,605.0,76.0,1.8,13.8,270.0,57.95,46.32
2018,12,18,9,45,487.0,103.5,1.75,14.05,269.5,74.82,61.21
2018,12,18,10,0,369.0,131.0,1.7,14.3,269.0,91.35,75.63
2018,12,18,10,15,405.0,135.5,1.65,14.55,297.0,93.96,77.71
2018,12,18,10,30,441.0,140.0,1.6,14.8,325.0,114.76,81.36
2018,12,18,10,45,565.5,121.0,1.55,15.05,369.5,143.61,92.33
2018,12,18,11,0,690.0,102.0,1.5,15.3,414.0,180.83,114.71
2018,12,18,11,15,753.5,90.5,1.45,15.5,439.5,226.69,150.8
2018,12,18,11,30,817.0,79.0,1.4,15.7,465.0,272.31,189.07
2018,12,18,11,45,819.5,78.5,1.4,15.85,469.5,313.91,227.23
2018,12,18,12,0,822.0,78.0,1.4,16.0,474.0,354.06,264.02
2018,12,18,12,15,824.5,77.0,1.4,16.1,472.5,392.12,298.6
2018,12,18,12,30,827.0,76.0,1.4,16.2,471.0,428.37,331.02
2018,12,18,12,45,824.5,74.5,1.4,16.3,462.0,459.86,359.09
2018,12,18,13,0,822.0,73.0,1.4,16.4,453.0,488.85,384.57
2018,12,18,13,15,678.0,99.5,1.45,16.45,405.5,470.93,373.89
2018,12,18,13,30,534.0,126.0,1.5,16.5,358.0,436.09,349.25
2018,12,18,13,45,366.0,139.0,1.5,16.5,294.0,370.85,299.45
2018,12,18,14,0,198.0,152.0,1.5,16.5,230.0,273.87,222.56
